Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 01/02  01:00:00,14.6785043385,1.55034513788,0.0,0.558475540138,1.91011974705,2.3935639134,48.6471301583,48.6471301583
 01/02  02:00:00,14.9338864382,1.66007216326,0.0,0.704130614522,1.91011974705,2.3935639134,52.1978011274,52.1978011274
 01/02  03:00:00,15.6826870601,2.35662589645,0.0,0.756377503247,1.91011974705,2.3935639134,74.6369716319,74.6369716319
 01/02  04:00:00,15.2841645424,1.90602019262,0.0,0.808460689287,1.91011974705,2.3935639134,60.0891318766,60.0891318766
 01/02  05:00:00,16.051230329,2.64432032668,0.0,0.837226341914,1.91011974705,2.3935639134,83.9807825157,83.9807825157
 01/02  06:00:00,15.5000945987,2.05853665046,0.0,0.871874287835,1.91011974705,2.3935639134,64.9924302109,64.9924302109
 01/02  07:00:00,23.029607716,7.38339678385,0.0,3.07652727174,1.91011974705,2.3935639134,405.936268526,405.936268526
 01/02  08:00:00,30.9025883057,7.38339678385,0.0,2.82558470688,7.6404789882,4.7871278268,370.526586776,370.526586776
 01/02  09:00:00,38.6282493794,7.38339678385,0.0,2.38851476151,19.1011974705,8.3774736969,336.02830741,336.02830741
 01/02  10:00:00,54.2278491478,7.38339678385,0.0,1.69125930672,34.3821554469,10.7710376103,295.752529666,295.752529666
 01/02  11:00:00,53.6605192759,7.38339678385,0.0,1.12392943489,34.3821554469,10.7710376103,270.584846545,270.584846545
 01/02  12:00:00,53.2359123095,7.38339678385,0.0,0.69932246847,34.3821554469,10.7710376103,245.46731512,245.46731512
 01/02  13:00:00,53.0225317844,7.38339678385,0.0,0.485941943354,34.3821554469,10.7710376103,230.40708374,230.40708374
 01/02  14:00:00,52.9201388456,7.38339678385,0.0,0.383549004572,34.3821554469,10.7710376103,217.72090729,217.72090729
 01/02  15:00:00,52.9466827997,7.38339678385,0.0,0.410092958606,34.3821554469,10.7710376103,208.43126587,208.43126587
 01/02  16:00:00,53.1569594222,7.38339678385,0.0,0.620369581114,34.3821554469,10.7710376103,200.921231913,200.921231913
 01/02  17:00:00,56.361950322,7.38339678385,0.0,1.07002714759,34.3821554469,10.7710376103,204.892695376,204.892695376
 01/02  18:00:00,62.1964147955,7.38339678385,0.0,1.39382495446,34.3821554469,10.7710376103,212.886737648,212.886737648
 01/02  19:00:00,49.6725684321,7.38339678385,0.0,1.52747903006,22.9214369646,9.5742556536,219.64627573,219.64627573
 01/02  20:00:00,49.756917872,7.38339678385,0.0,1.6118284699,22.9214369646,9.5742556536,227.598817929,227.598817929
 01/02  21:00:00,44.7805006852,7.38339678385,0.0,1.65243273393,19.1011974705,8.3774736969,231.748806224,231.748806224
 01/02  22:00:00,20.7689755297,0.0696123233328,0.0,0.00575639133337,7.6404789882,4.7871278268,2.10033293168,2.10033293168
 01/02  23:00:00,13.2207885916,0.439739332163,0.0,0.211365599013,1.91011974705,2.3935639134,13.2275911036,13.2275911036
 01/02  24:00:00,13.4992572155,0.577198374619,0.0,0.352375180465,1.91011974705,2.3935639134,17.5432007088,17.5432007088
 01/03  01:00:00,13.9584492101,0.965882574208,0.0,0.422882975415,1.91011974705,2.3935639134,30.0291738222,30.0291738222
 01/03  02:00:00,14.1842549253,1.14408667256,0.0,0.47048459227,1.91011974705,2.3935639134,35.7931613718,35.7931613718
 01/03  03:00:00,14.2904872633,1.22827214197,0.0,0.492531460896,1.91011974705,2.3935639134,38.4232145443,38.4232145443
 01/03  04:00:00,14.3139976489,1.24991241991,0.0,0.494401568564,1.91011974705,2.3935639134,39.1843289584,39.1843289584
 01/03  05:00:00,14.2806554882,1.21801158811,0.0,0.492960239644,1.91011974705,2.3935639134,38.1007294564,38.1007294564
 01/03  06:00:00,14.3057210422,1.23551155654,0.0,0.50052582519,1.91011974705,2.3935639134,38.7365883344,38.7365883344
 01/03  07:00:00,22.4360364766,7.38339678385,0.0,2.48295603234,1.91011974705,2.3935639134,310.06415402,310.06415402
 01/03  08:00:00,30.0582001214,7.38339678385,0.0,1.98119652257,7.6404789882,4.7871278268,262.059188001,262.059188001
 01/03  09:00:00,37.9643202751,7.38339678385,0.0,1.72458565722,19.1011974705,8.3774736969,237.947960134,237.947960134
 01/03  10:00:00,53.7481504416,7.38339678385,0.0,1.21156060057,34.3821554469,10.7710376103,206.39919973,206.39919973
 01/03  11:00:00,53.3044720728,7.38339678385,0.0,0.767882231787,34.3821554469,10.7710376103,188.754559668,188.754559668
 01/03  12:00:00,52.9740463904,7.38339678385,0.0,0.437456549369,34.3821554469,10.7710376103,167.487735461,167.487735461
 01/03  13:00:00,52.6317576856,7.38129020338,0.0,0.0972744250577,34.3821554469,10.7710376103,148.536071254,148.536071254
 01/03  14:00:00,52.5239503583,7.37075730106,0.0,0.0,34.3821554469,10.7710376103,134.712945086,134.712945086
 01/03  15:00:00,52.5239503583,7.37075730106,0.0,0.0,34.3821554469,10.7710376103,124.57684036,124.57684036
 01/03  16:00:00,52.5435022444,7.37497046199,0.0,0.0153387252008,34.3821554469,10.7710376103,116.947379964,116.947379964
 01/03  17:00:00,55.7430324613,7.38339678385,0.0,0.451109286929,34.3821554469,10.7710376103,126.005402711,126.005402711
 01/03  18:00:00,61.6552468833,7.38339678385,0.0,0.852657042286,34.3821554469,10.7710376103,140.538999203,140.538999203
 01/03  19:00:00,49.1324910405,7.38339678385,0.0,0.987401638471,22.9214369646,9.5742556536,149.275913941,149.275913941
 01/03  20:00:00,49.2214101878,7.38339678385,0.0,1.07632078572,22.9214369646,9.5742556536,157.106603851,157.106603851
 01/03  21:00:00,44.2459131548,7.38339678385,0.0,1.11784520351,19.1011974705,8.3774736969,161.225404884,161.225404884
 01/03  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/03  23:00:00,12.5831008961,0.0134172356323,0.0,0.0,1.91011974705,2.3935639134,0.411790653756,0.411790653756
 01/03  24:00:00,12.7953752157,0.164935846672,0.0,0.0607557085292,1.91011974705,2.3935639134,4.71702686717,4.71702686717
 01/04  01:00:00,12.9786944612,0.273877156533,0.0,0.135133644244,1.91011974705,2.3935639134,8.14864813458,8.14864813458
 01/04  02:00:00,13.0085017456,0.272820187869,0.0,0.165997897289,1.91011974705,2.3935639134,8.04816017355,8.04816017355
 01/04  03:00:00,13.0455263513,0.301018027038,0.0,0.174824663804,1.91011974705,2.3935639134,8.9882183246,8.9882183246
 01/04  04:00:00,13.0420937791,0.285679942703,0.0,0.186730175933,1.91011974705,2.3935639134,8.45250674426,8.45250674426
 01/04  05:00:00,13.1495961144,0.361587885994,0.0,0.218324567984,1.91011974705,2.3935639134,10.8810885219,10.8810885219
 01/04  06:00:00,13.1647419104,0.355888228001,0.0,0.239170021908,1.91011974705,2.3935639134,10.6288829144,10.6288829144
 01/04  07:00:00,21.8957711239,7.38339678385,0.0,1.94269067962,1.91011974705,2.3935639134,246.913383242,246.913383242
 01/04  08:00:00,29.5947000004,7.38339678385,0.0,1.51769640154,7.6404789882,4.7871278268,199.724210803,199.724210803
 01/04  09:00:00,37.3999954254,7.38339678385,0.0,1.1602608075,19.1011974705,8.3774736969,175.374989306,175.374989306
 01/04  10:00:00,53.037103479,7.38339678385,0.0,0.500513637947,34.3821554469,10.7710376103,140.221346579,140.221346579
 01/04  11:00:00,52.5859488371,7.37707704246,0.0,0.0556787374744,34.3821554469,10.7710376103,123.788525429,123.788525429
 01/04  12:00:00,52.5239503583,7.37075730106,0.0,0.0,34.3821554469,10.7710376103,108.342574336,108.342574336
 01/04  13:00:00,52.5239503583,7.37075730106,0.0,0.0,34.3821554469,10.7710376103,99.1687040819,99.1687040819
 01/04  14:00:00,52.5239503583,7.37075730106,0.0,0.0,34.3821554469,10.7710376103,90.8245684188,90.8245684188
 01/04  15:00:00,52.5239503583,7.37075730106,0.0,0.0,34.3821554469,10.7710376103,83.8677441378,83.8677441378
 01/04  16:00:00,52.5239503583,7.37075730106,0.0,0.0,34.3821554469,10.7710376103,83.6980484826,83.6980484826
 01/04  17:00:00,55.4229986802,7.37707704246,0.0,0.137395247235,34.3821554469,10.7710376103,103.025908159,103.025908159
 01/04  18:00:00,61.4744310507,7.38339678385,0.0,0.671841209669,34.3821554469,10.7710376103,124.438241305,124.438241305
 01/04  19:00:00,49.003172682,7.38339678385,0.0,0.858083279906,22.9214369646,9.5742556536,140.114199077,140.114199077
 01/04  20:00:00,49.1296866275,7.38339678385,0.0,0.984597225436,22.9214369646,9.5742556536,154.050415709,154.050415709
 01/04  21:00:00,44.2430688561,7.38339678385,0.0,1.11500090487,19.1011974705,8.3774736969,169.718570132,169.718570132
 01/04  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/04  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/04  24:00:00,12.8524385721,0.231988065204,0.0,0.0507668464058,1.91011974705,2.3935639134,6.91428429142,6.91428429142
 01/05  01:00:00,13.079592687,0.336397629774,0.0,0.173511396731,1.91011974705,2.3935639134,10.0446096323,10.0446096323
 01/05  02:00:00,13.2549869412,0.436660730739,0.0,0.248642550055,1.91011974705,2.3935639134,13.1474200337,13.1474200337
 01/05  03:00:00,13.3215044428,0.46233641436,0.0,0.289484367946,1.91011974705,2.3935639134,13.9658112578,13.9658112578
 01/05  04:00:00,13.4046898776,0.520891050542,0.0,0.314115166575,1.91011974705,2.3935639134,15.7758416449,15.7758416449
 01/05  05:00:00,13.6002296784,0.701467630325,0.0,0.329078387671,1.91011974705,2.3935639134,21.6899527814,21.6899527814
 01/05  06:00:00,13.6471153483,0.741848263047,0.0,0.335583424794,1.91011974705,2.3935639134,22.9458257037,22.9458257037
 01/05  07:00:00,22.1462814079,7.38339678385,0.0,2.19320096356,1.91011974705,2.3935639134,285.396692195,285.396692195
 01/05  08:00:00,29.7737851177,7.38339678385,0.0,1.69678151888,7.6404789882,4.7871278268,229.944510483,229.944510483
 01/05  09:00:00,37.6091792817,7.38339678385,0.0,1.36944466383,19.1011974705,8.3774736969,201.214365068,201.214365068
 01/05  10:00:00,53.3882323519,7.38339678385,0.0,0.85164251082,34.3821554469,10.7710376103,170.485519884,170.485519884
 01/05  11:00:00,53.0264726522,7.38339678385,0.0,0.489882811109,34.3821554469,10.7710376103,150.6919241,150.6919241
 01/05  12:00:00,52.6185731695,7.37918362292,0.0,0.0861964893776,34.3821554469,10.7710376103,126.624056915,126.624056915
 01/05  13:00:00,52.5239503583,7.37075730106,0.0,0.0,34.3821554469,10.7710376103,111.568560268,111.568560268
 01/05  14:00:00,52.5239503583,7.37075730106,0.0,0.0,34.3821554469,10.7710376103,100.856058972,100.856058972
 01/05  15:00:00,52.5239503583,7.37075730106,0.0,0.0,34.3821554469,10.7710376103,93.5065056025,93.5065056025
 01/05  16:00:00,52.5239503583,7.37075730106,0.0,0.0,34.3821554469,10.7710376103,89.7385969281,89.7385969281
 01/05  17:00:00,55.5320074646,7.38129020338,0.0,0.242190870685,34.3821554469,10.7710376103,103.837771763,103.837771763
 01/05  18:00:00,61.507851283,7.38339678385,0.0,0.70526144195,34.3821554469,10.7710376103,124.554103144,124.554103144
 01/05  19:00:00,48.9959252123,7.38339678385,0.0,0.850835810215,22.9214369646,9.5742556536,137.526266566,137.526266566
 01/05  20:00:00,49.1300470482,7.38339678385,0.0,0.984957646165,22.9214369646,9.5742556536,152.283973041,152.283973041
 01/05  21:00:00,44.2009884441,7.38339678385,0.0,1.0729204928,19.1011974705,8.3774736969,162.496825152,162.496825152
 01/05  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/05  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/05  24:00:00,12.7066774244,0.116975008175,0.0,0.0200187558019,1.91011974705,2.3935639134,3.4528266412,3.4528266412
 01/06  01:00:00,12.9318285649,0.242598295503,0.0,0.119546608959,1.91011974705,2.3935639134,7.10805575738,7.10805575738
 01/06  02:00:00,13.0736127119,0.326479273273,0.0,0.1774497782,1.91011974705,2.3935639134,9.76376401462,9.76376401462
 01/06  03:00:00,13.1334281319,0.352962449914,0.0,0.210782021515,1.91011974705,2.3935639134,10.5275761733,10.5275761733
 01/06  04:00:00,13.2071579574,0.400852556426,0.0,0.236621740518,1.91011974705,2.3935639134,12.0929133665,12.0929133665
 01/06  05:00:00,13.2444905078,0.416511121121,0.0,0.258295726277,1.91011974705,2.3935639134,12.5010986506,12.5010986506
 01/06  06:00:00,13.2812483727,0.444464907469,0.0,0.267099804784,1.91011974705,2.3935639134,13.4588926329,13.4588926329
 01/06  07:00:00,21.9934545724,7.38339678385,0.0,2.04037412811,1.91011974705,2.3935639134,269.783200031,269.783200031
 01/06  08:00:00,29.6915916714,7.38339678385,0.0,1.61458807258,7.6404789882,4.7871278268,222.574075145,222.574075145
 01/06  09:00:00,37.6920321047,7.38339678385,0.0,1.4522974868,19.1011974705,8.3774736969,202.365082645,202.365082645
 01/06  10:00:00,53.7800472452,7.38339678385,0.0,1.24345740415,34.3821554469,10.7710376103,174.463416433,174.463416433
 01/06  11:00:00,53.6171727268,7.38339678385,0.0,1.08058288576,34.3821554469,10.7710376103,161.570413024,161.570413024
 01/06  12:00:00,53.4806963266,7.38339678385,0.0,0.944106485585,34.3821554469,10.7710376103,149.386307025,149.386307025
 01/06  13:00:00,53.4184710802,7.38339678385,0.0,0.881881239134,34.3821554469,10.7710376103,143.157923776,143.157923776
 01/06  14:00:00,53.3802497372,7.38339678385,0.0,0.843659896101,34.3821554469,10.7710376103,134.595959089,134.595959089
 01/06  15:00:00,53.3496402843,7.38339678385,0.0,0.813050443245,34.3821554469,10.7710376103,127.311573484,127.311573484
 01/06  16:00:00,53.329596904,7.38339678385,0.0,0.79300706291,34.3821554469,10.7710376103,118.032211675,118.032211675
 01/06  17:00:00,56.1135926522,7.38339678385,0.0,0.821669477838,34.3821554469,10.7710376103,114.754704023,114.754704023
 01/06  18:00:00,61.7127418991,7.38339678385,0.0,0.910152058077,34.3821554469,10.7710376103,119.970060442,119.970060442
 01/06  19:00:00,49.1134559847,7.38339678385,0.0,0.968366582669,22.9214369646,9.5742556536,127.639907767,127.639907767
 01/06  20:00:00,49.1889294323,7.38339678385,0.0,1.0438400302,22.9214369646,9.5742556536,138.965193978,138.965193978
 01/06  21:00:00,44.2037280321,7.38339678385,0.0,1.07566008086,19.1011974705,8.3774736969,144.603566256,144.603566256
 01/06  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/06  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/06  24:00:00,12.612755661,0.0270040963855,0.0,0.0160679041518,1.91011974705,2.3935639134,0.631759459167,0.631759459167
 01/07  01:00:00,12.1549467718,0.0827080245496,0.0,0.100946065168,1.91011974705,1.79517293505,2.13081487859,2.13081487859
 01/07  02:00:00,12.3348122572,0.203790071166,0.0,0.159729503884,1.91011974705,1.79517293505,5.89231785648,5.89231785648
 01/07  03:00:00,12.4009994559,0.230022754531,0.0,0.199684019301,1.91011974705,1.79517293505,6.74055423642,6.74055423642
 01/07  04:00:00,12.5391591794,0.334063023848,0.0,0.233803473488,1.91011974705,1.79517293505,9.94168015662,9.94168015662
 01/07  05:00:00,12.5490084455,0.313352859868,0.0,0.264362903508,1.91011974705,1.79517293505,9.32415680884,9.32415680884
 01/07  06:00:00,12.6573845058,0.408911174109,0.0,0.277180649636,1.91011974705,1.79517293505,12.2701408762,12.2701408762
 01/07  07:00:00,21.3616297792,7.38339678385,0.0,2.00694031327,1.91011974705,1.79517293505,247.810497492,247.810497492
 01/07  08:00:00,24.614995194,7.38339678385,0.0,1.55501304598,3.8202394941,3.5903458701,201.269925015,201.269925015
 01/07  09:00:00,27.5905897126,7.38339678385,0.0,1.38489799624,11.4607184823,5.9839097835,184.777518029,184.777518029
 01/07  10:00:00,41.0962196045,7.38339678385,0.0,1.2171302024,22.9214369646,9.5742556536,162.454566141,162.454566141
 01/07  11:00:00,53.6469189742,7.38339678385,0.0,1.1103291332,34.3821554469,10.7710376103,156.398468666,156.398468666
 01/07  12:00:00,53.6125385622,7.38339678385,0.0,1.07594872115,34.3821554469,10.7710376103,157.230176982,157.230176982
 01/07  13:00:00,53.6713664991,7.38339678385,0.0,1.13477665804,34.3821554469,10.7710376103,163.320865918,163.320865918
 01/07  14:00:00,53.6885325595,7.38339678385,0.0,1.15194271847,34.3821554469,10.7710376103,168.141203229,168.141203229
 01/07  15:00:00,53.6003256128,7.38339678385,0.0,1.0637357718,34.3821554469,10.7710376103,172.649854574,172.649854574
 01/07  16:00:00,53.6883645374,7.38339678385,0.0,1.15177469633,34.3821554469,10.7710376103,179.554496262,179.554496262
 01/07  17:00:00,56.6402543189,7.38339678385,0.0,1.34833114448,34.3821554469,10.7710376103,190.986997121,190.986997121
 01/07  18:00:00,62.3645425485,7.38339678385,0.0,1.56195270742,34.3821554469,10.7710376103,204.965277208,204.965277208
 01/07  19:00:00,44.8731266548,7.38339678385,0.0,1.74505870355,19.1011974705,8.3774736969,231.187248241,231.187248241
 01/07  20:00:00,34.9641776768,7.38339678385,0.0,1.87015262717,11.4607184823,5.9839097835,248.305217599,248.305217599
 01/07  21:00:00,35.0237066088,7.38339678385,0.0,1.92968155915,11.4607184823,5.9839097835,254.987277948,254.987277948
 01/07  22:00:00,25.040839195,7.38339678385,0.0,1.98085704697,3.8202394941,3.5903458701,265.178148383,265.178148383
 01/07  23:00:00,12.2519658791,0.177875750369,0.0,0.102797446629,1.91011974705,1.79517293505,5.2472742416,5.2472742416
 01/07  24:00:00,13.037431309,0.658650596752,0.0,0.407488030125,1.91011974705,1.79517293505,19.9619560941,19.9619560941
 01/08  01:00:00,13.5683697762,1.05804992492,0.0,0.53902716914,1.91011974705,1.79517293505,33.0116997467,33.0116997467
 01/08  02:00:00,14.0677117882,1.48382127128,0.0,0.612597834865,1.91011974705,1.79517293505,46.3774770755,46.3774770755
 01/08  03:00:00,14.0836373344,1.44011812566,0.0,0.672226526681,1.91011974705,1.79517293505,45.2733592184,45.2733592184
 01/08  04:00:00,14.5480048952,1.85311729327,0.0,0.723594919848,1.91011974705,1.79517293505,58.2155333229,58.2155333229
 01/08  05:00:00,14.4382932282,1.70764745878,0.0,0.759353087333,1.91011974705,1.79517293505,53.9207300577,53.9207300577
 01/08  06:00:00,14.8812331935,2.11368925131,0.0,0.796251260133,1.91011974705,1.79517293505,66.5803480552,66.5803480552
 01/08  07:00:00,14.7497054043,1.94497372089,0.0,0.833439001323,1.91011974705,1.79517293505,61.6069000027,61.6069000027
 01/08  08:00:00,15.1700212132,2.33880784029,0.0,0.859920690775,1.91011974705,1.79517293505,73.823310718,73.823310718
 01/08  09:00:00,19.0323063286,7.38339678385,0.0,2.86065751384,3.8202394941,3.5903458701,380.880012557,380.880012557
 01/08  10:00:00,16.6594074466,7.38339678385,0.0,1.86542529852,3.8202394941,3.5903458701,332.82252706,332.82252706
 01/08  11:00:00,31.0821969799,7.38339678385,0.0,1.23715047943,15.2809579764,7.1806917402,298.034841745,298.034841745
 01/08  12:00:00,30.683873934,7.38339678385,0.0,0.838827433518,15.2809579764,7.1806917402,279.495634686,279.495634686
 01/08  13:00:00,40.4610225046,7.38339678385,0.0,0.581933102524,22.9214369646,9.5742556536,252.640400838,252.640400838
 01/08  14:00:00,40.3467173668,7.38339678385,0.0,0.467627964727,22.9214369646,9.5742556536,239.833842849,239.833842849
 01/08  15:00:00,40.3521887771,7.38339678385,0.0,0.473099375019,22.9214369646,9.5742556536,231.709234115,231.709234115
 01/08  16:00:00,40.5452875703,7.38339678385,0.0,0.666198168203,22.9214369646,9.5742556536,227.188107943,227.188107943
 01/08  17:00:00,43.7706814693,7.38339678385,0.0,1.13625873393,22.9214369646,9.5742556536,233.325572527,233.325572527
 01/08  18:00:00,38.8501661821,7.38339678385,0.0,0.739119681699,15.2809579764,7.1806917402,289.060640876,289.060640876
 01/08  19:00:00,29.0186301518,7.38339678385,0.0,0.941626552926,7.6404789882,4.7871278268,308.941265902,308.941265902
 01/08  20:00:00,12.2598859845,0.236171622285,0.0,0.0524216801329,1.91011974705,1.79517293505,7.17798201012,7.17798201012
 01/08  21:00:00,13.1756980724,0.86559329995,0.0,0.33881209036,1.91011974705,1.79517293505,26.7385572816,26.7385572816
 01/08  22:00:00,13.5662105377,1.13800078709,0.0,0.456917068488,1.91011974705,1.79517293505,35.4801355243,35.4801355243
 01/08  23:00:00,14.0774668365,1.58868515681,0.0,0.517488997614,1.91011974705,1.79517293505,49.9802194599,49.9802194599
 01/08  24:00:00,13.9823247087,1.4493330057,0.0,0.561699020915,1.91011974705,1.79517293505,45.438483501,45.438483501
 01/09  01:00:00,14.9658167509,1.8105425132,0.0,0.585590577221,1.91011974705,2.3935639134,57.1800592476,57.1800592476
 01/09  02:00:00,14.7294805513,1.54940530227,0.0,0.61039158861,1.91011974705,2.3935639134,48.6675905482,48.6675905482
 01/09  03:00:00,15.151737633,1.94720775578,0.0,0.634846216777,1.91011974705,2.3935639134,61.5888294715,61.5888294715
 01/09  04:00:00,14.8391542036,1.62270580324,0.0,0.646764739908,1.91011974705,2.3935639134,51.0162966649,51.0162966649
 01/09  05:00:00,15.2007947702,1.97535670914,0.0,0.655754400628,1.91011974705,2.3935639134,62.4896767106,62.4896767106
 01/09  06:00:00,14.8951353853,1.65733601372,0.0,0.668115711144,1.91011974705,2.3935639134,52.1230559834,52.1230559834
 01/09  07:00:00,22.7574026446,7.38339678385,0.0,2.80432220035,1.91011974705,2.3935639134,353.035184417,353.035184417
 01/09  08:00:00,30.3707900873,7.38339678385,0.0,2.29378648846,7.6404789882,4.7871278268,308.031189209,308.031189209
 01/09  09:00:00,38.3062463518,7.38339678385,0.0,2.06651173389,19.1011974705,8.3774736969,280.728342622,280.728342622
 01/09  10:00:00,54.3585375413,7.38339678385,0.0,1.82194770024,34.3821554469,10.7710376103,251.0073011,251.0073011
 01/09  11:00:00,54.2169748721,7.38339678385,0.0,1.6803850311,34.3821554469,10.7710376103,238.458248403,238.458248403
 01/09  12:00:00,54.075444568,7.38339678385,0.0,1.53885472697,34.3821554469,10.7710376103,223.578559886,223.578559886
 01/09  13:00:00,53.9536704429,7.38339678385,0.0,1.41708060181,34.3821554469,10.7710376103,212.301659937,212.301659937
 01/09  14:00:00,53.8709186155,7.38339678385,0.0,1.33432877447,34.3821554469,10.7710376103,200.791855959,200.791855959
 01/09  15:00:00,53.7526966044,7.38339678385,0.0,1.21610676331,34.3821554469,10.7710376103,191.356121685,191.356121685
 01/09  16:00:00,53.7365907265,7.38339678385,0.0,1.20000088545,34.3821554469,10.7710376103,189.20601163,189.20601163
 01/09  17:00:00,55.2305356289,7.38339678385,0.0,1.31627912123,34.3821554469,10.7710376103,195.897385289,195.897385289
 01/09  18:00:00,62.3186878454,7.38339678385,0.0,1.51609800436,34.3821554469,10.7710376103,205.05766479,205.05766479
 01/09  19:00:00,49.7500307471,7.38339678385,0.0,1.60494134507,22.9214369646,9.5742556536,212.316057825,212.316057825
 01/09  20:00:00,49.8101532981,7.38339678385,0.0,1.66506389603,22.9214369646,9.5742556536,219.937111652,219.937111652
 01/09  21:00:00,44.8183136387,7.38339678385,0.0,1.69024568749,19.1011974705,8.3774736969,223.969143699,223.969143699
 01/09  22:00:00,20.7827495882,0.0662088480912,0.0,0.022933925131,7.6404789882,4.7871278268,1.88726706719,1.88726706719
 01/09  23:00:00,13.2826616019,0.453590684827,0.0,0.259387256596,1.91011974705,2.3935639134,13.6517069317,13.6517069317
 01/09  24:00:00,13.5088944319,0.543868300678,0.0,0.395342470742,1.91011974705,2.3935639134,16.4220551976,16.4220551976
 01/10  01:00:00,13.9430130182,0.909440069438,0.0,0.463889288306,1.91011974705,2.3935639134,28.1875854128,28.1875854128
 01/10  02:00:00,14.067027923,0.986942155146,0.0,0.510402107361,1.91011974705,2.3935639134,30.712687452,30.712687452
 01/10  03:00:00,14.3767154228,1.26176911666,0.0,0.54526264565,1.91011974705,2.3935639134,39.5028008425,39.5028008425
 01/10  04:00:00,14.3685618839,1.22413761545,0.0,0.574740607961,1.91011974705,2.3935639134,38.2772026342,38.2772026342
 01/10  05:00:00,14.6095968402,1.44068186338,0.0,0.599231316421,1.91011974705,2.3935639134,45.2208992198,45.2208992198
 01/10  06:00:00,14.5407684686,1.35214778387,0.0,0.61893702427,1.91011974705,2.3935639134,42.4003957015,42.4003957015
 01/10  07:00:00,22.6681024787,7.38339678385,0.0,2.71502203439,1.91011974705,2.3935639134,332.488958262,332.488958262
 01/10  08:00:00,30.2852618346,7.38339678385,0.0,2.20825823571,7.6404789882,4.7871278268,285.277215683,285.277215683
 01/10  09:00:00,38.2508110803,7.38339678385,0.0,2.01107646237,19.1011974705,8.3774736969,262.193847866,262.193847866
 01/10  10:00:00,54.3635283857,7.38339678385,0.0,1.82693854465,34.3821554469,10.7710376103,237.278321637,237.278321637
 01/10  11:00:00,54.2336065761,7.38339678385,0.0,1.69701673504,34.3821554469,10.7710376103,228.769024906,228.769024906
 01/10  12:00:00,54.0472248688,7.38339678385,0.0,1.51063502773,34.3821554469,10.7710376103,217.270453558,217.270453558
 01/10  13:00:00,53.7997585745,7.38339678385,0.0,1.26316873348,34.3821554469,10.7710376103,208.48340861,208.48340861
 01/10  14:00:00,53.5808795158,7.38339678385,0.0,1.04428967471,34.3821554469,10.7710376103,199.358200423,199.358200423
 01/10  15:00:00,53.4300075131,7.38339678385,0.0,0.893417672001,34.3821554469,10.7710376103,195.099482942,195.099482942
 01/10  16:00:00,53.6348935689,7.38339678385,0.0,1.0983037278,34.3821554469,10.7710376103,197.102125513,197.102125513
 01/10  17:00:00,55.2238312321,7.38339678385,0.0,1.3095747244,34.3821554469,10.7710376103,207.973443869,207.973443869
 01/10  18:00:00,62.4010529362,7.38339678385,0.0,1.5984630952,34.3821554469,10.7710376103,220.94479619,220.94479619
 01/10  19:00:00,49.8839124308,7.38339678385,0.0,1.73882302874,22.9214369646,9.5742556536,230.803868829,230.803868829
 01/10  20:00:00,50.0100566801,7.38339678385,0.0,1.86496727804,22.9214369646,9.5742556536,246.082558748,246.082558748
 01/10  21:00:00,45.0706089499,7.38339678385,0.0,1.94254099869,19.1011974705,8.3774736969,256.307116378,256.307116378
 01/10  22:00:00,21.0275748104,0.229824515587,0.0,0.104143479827,7.6404789882,4.7871278268,6.84944597332,6.84944597332
 01/10  23:00:00,13.7403186881,0.737655669892,0.0,0.432979357718,1.91011974705,2.3935639134,22.6006436935,22.6006436935
 01/10  24:00:00,14.4951879262,1.34690545764,0.0,0.578598808069,1.91011974705,2.3935639134,42.0982236971,42.0982236971
 01/11  01:00:00,14.7546868655,1.522725358,0.0,0.662277847097,1.91011974705,2.3935639134,47.7996098193,47.7996098193
 01/11  02:00:00,15.0925181438,1.80890830983,0.0,0.713926173559,1.91011974705,2.3935639134,56.9166514321,56.9166514321
 01/11  03:00:00,15.1392062206,1.81273031831,0.0,0.756792241846,1.91011974705,2.3935639134,57.178960887,57.178960887
 01/11  04:00:00,15.4574242535,2.09329751095,0.0,0.794443082097,1.91011974705,2.3935639134,66.0675090203,66.0675090203
 01/11  05:00:00,15.380282746,1.99773906952,0.0,0.812860016064,1.91011974705,2.3935639134,63.1821138116,63.1821138116
 01/11  06:00:00,15.485460305,2.12324795658,0.0,0.792528688017,1.91011974705,2.3935639134,67.0524199888,67.0524199888
 01/11  07:00:00,22.8532496723,7.38339678385,0.0,2.90016922804,1.91011974705,2.3935639134,357.329195982,357.329195982
 01/11  08:00:00,30.4346960403,7.38339678385,0.0,2.35769244145,7.6404789882,4.7871278268,306.360601565,306.360601565
 01/11  09:00:00,38.3329042861,7.38339678385,0.0,2.09316966814,19.1011974705,8.3774736969,275.00341553,275.00341553
 01/11  10:00:00,54.2984612245,7.38339678385,0.0,1.76187138344,34.3821554469,10.7710376103,242.499374827,242.499374827
 01/11  11:00:00,53.5383451172,7.38339678385,0.0,1.00175527611,34.3821554469,10.7710376103,223.272315415,223.272315415
 01/11  12:00:00,52.9952381277,7.38339678385,0.0,0.458648286646,34.3821554469,10.7710376103,204.940679608,204.940679608
 01/11  13:00:00,52.7803010075,7.38339678385,0.0,0.243711166485,34.3821554469,10.7710376103,195.815128304,195.815128304
 01/11  14:00:00,52.7077850347,7.38339678385,0.0,0.171195193685,34.3821554469,10.7710376103,189.598148029,189.598148029
 01/11  15:00:00,52.7129421153,7.38339678385,0.0,0.176352274268,34.3821554469,10.7710376103,184.722909726,184.722909726
 01/11  16:00:00,52.8775831712,7.38339678385,0.0,0.340993330116,34.3821554469,10.7710376103,179.882710925,179.882710925
 01/11  17:00:00,54.6955420398,7.38339678385,0.0,0.781285532082,34.3821554469,10.7710376103,184.697422236,184.697422236
 01/11  18:00:00,62.0470472594,7.38339678385,0.0,1.24445741834,34.3821554469,10.7710376103,196.273237889,196.273237889
 01/11  19:00:00,49.5916359052,7.38339678385,0.0,1.44654650316,22.9214369646,9.5742556536,208.739276182,208.739276182
 01/11  20:00:00,49.7154428315,7.38339678385,0.0,1.57035342941,22.9214369646,9.5742556536,219.870640104,219.870640104
 01/11  21:00:00,44.7643473726,7.38339678385,0.0,1.63627942137,19.1011974705,8.3774736969,226.568092529,226.568092529
 01/11  22:00:00,20.750610823,0.046159640259,0.0,0.0108443677879,7.6404789882,4.7871278268,1.33846335727,1.33846335727
 01/11  23:00:00,13.3021525009,0.497968554785,0.0,0.234500285641,1.91011974705,2.3935639134,15.0677326573,15.0677326573
 01/11  24:00:00,13.5016566676,0.554423637789,0.0,0.377549369398,1.91011974705,2.3935639134,16.7473622562,16.7473622562
 01/12  01:00:00,14.0762610699,1.06421679626,0.0,0.442360613146,1.91011974705,2.3935639134,33.2113341659,33.2113341659
 01/12  02:00:00,14.1301546579,1.07981978475,0.0,0.480651212742,1.91011974705,2.3935639134,33.6417542625,33.6417542625
 01/12  03:00:00,14.3727033292,1.29284958788,0.0,0.510170080873,1.91011974705,2.3935639134,40.5462305309,40.5462305309
 01/12  04:00:00,14.3798038881,1.27263799502,0.0,0.537482232665,1.91011974705,2.3935639134,39.8014087067,39.8014087067
 01/12  05:00:00,14.5927098974,1.45255122683,0.0,0.570475010146,1.91011974705,2.3935639134,45.6712453747,45.6712453747
 01/12  06:00:00,14.5703431183,1.40482553738,0.0,0.595833920419,1.91011974705,2.3935639134,44.0305377452,44.0305377452
 01/12  07:00:00,22.6246731323,7.38339678385,0.0,2.67159268798,1.91011974705,2.3935639134,332.929752436,332.929752436
 01/12  08:00:00,30.2475222871,7.38339678385,0.0,2.17051868828,7.6404789882,4.7871278268,285.753472832,285.753472832
 01/12  09:00:00,38.1622693144,7.38339678385,0.0,1.92253469645,19.1011974705,8.3774736969,260.195395062,260.195395062
 01/12  10:00:00,54.1197625807,7.38339678385,0.0,1.58317273962,34.3821554469,10.7710376103,230.045829651,230.045829651
 01/12  11:00:00,53.8480143361,7.38339678385,0.0,1.31142449508,34.3821554469,10.7710376103,211.410332078,211.410332078
 01/12  12:00:00,53.7348877171,7.38339678385,0.0,1.19829787601,34.3821554469,10.7710376103,192.198650826,192.198650826
 01/12  13:00:00,53.7475789442,7.38339678385,0.0,1.2109891032,34.3821554469,10.7710376103,178.874231051,178.874231051
 01/12  14:00:00,53.7068517103,7.38339678385,0.0,1.17026186921,34.3821554469,10.7710376103,166.440253347,166.440253347
 01/12  15:00:00,53.6180434294,7.38339678385,0.0,1.08145358838,34.3821554469,10.7710376103,156.389450638,156.389450638
 01/12  16:00:00,53.5188930014,7.38339678385,0.0,0.982303160347,34.3821554469,10.7710376103,145.810657093,145.810657093
 01/12  17:00:00,54.9328384863,7.38339678385,0.0,1.01858197854,34.3821554469,10.7710376103,144.938176424,144.938176424
 01/12  18:00:00,61.9245821021,7.38339678385,0.0,1.12199226108,34.3821554469,10.7710376103,147.697267984,147.697267984
 01/12  19:00:00,49.3415883213,7.38339678385,0.0,1.19649891922,22.9214369646,9.5742556536,156.320460658,156.320460658
 01/12  20:00:00,49.4310615464,7.38339678385,0.0,1.28597214437,22.9214369646,9.5742556536,168.56320539,168.56320539
 01/12  21:00:00,44.4323886421,7.38339678385,0.0,1.30432069086,19.1011974705,8.3774736969,171.149925979,171.149925979
 01/12  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/12  23:00:00,12.6635644628,0.0555599552932,0.0,0.0383208470378,1.91011974705,2.3935639134,1.43536556248,1.43536556248
 01/12  24:00:00,12.9847444321,0.237138963455,0.0,0.177921808217,1.91011974705,2.3935639134,6.90973209849,6.90973209849
 01/13  01:00:00,13.1773880667,0.347536757226,0.0,0.260167649058,1.91011974705,2.3935639134,10.3929402847,10.3929402847
 01/13  02:00:00,13.2829260613,0.407231379562,0.0,0.306011021264,1.91011974705,2.3935639134,12.1878187507,12.1878187507
 01/13  03:00:00,13.3856882954,0.46996604859,0.0,0.346038586318,1.91011974705,2.3935639134,14.2276591241,14.2276591241
 01/13  04:00:00,13.4711671688,0.515341246963,0.0,0.386142261437,1.91011974705,2.3935639134,15.5531173373,15.5531173373
 01/13  05:00:00,13.5326526498,0.552324347005,0.0,0.410644642316,1.91011974705,2.3935639134,16.8208556915,16.8208556915
 01/13  06:00:00,13.7216026758,0.733105836548,0.0,0.418813178759,1.91011974705,2.3935639134,22.605890587,22.605890587
 01/13  07:00:00,22.1509855581,7.38339678385,0.0,2.19790511378,1.91011974705,2.3935639134,268.60752725,268.60752725
 01/13  08:00:00,29.708995209,7.38339678385,0.0,1.63199161013,7.6404789882,4.7871278268,209.259769294,209.259769294
 01/13  09:00:00,37.5386243908,7.38339678385,0.0,1.29888977285,19.1011974705,8.3774736969,178.66671353,178.66671353
 01/13  10:00:00,53.4581515317,7.38339678385,0.0,0.921561690642,34.3821554469,10.7710376103,143.922159644,143.922159644
 01/13  11:00:00,53.2638921773,7.38339678385,0.0,0.72730233625,34.3821554469,10.7710376103,128.210235045,128.210235045
 01/13  12:00:00,52.8187170562,7.38339678385,0.0,0.282127215109,34.3821554469,10.7710376103,108.87815779,108.87815779
 01/13  13:00:00,52.7235440939,7.38339678385,0.0,0.186954252875,34.3821554469,10.7710376103,100.278055081,100.278055081
 01/13  14:00:00,52.7944445737,7.38339678385,0.0,0.257854732631,34.3821554469,10.7710376103,93.8627776736,93.8627776736
 01/13  15:00:00,53.0330623909,7.38339678385,0.0,0.496472549851,34.3821554469,10.7710376103,91.8357426185,91.8357426185
 01/13  16:00:00,53.1367694952,7.38339678385,0.0,0.600179654155,34.3821554469,10.7710376103,88.1679116774,88.1679116774
 01/13  17:00:00,54.5856366266,7.38339678385,0.0,0.671380118834,34.3821554469,10.7710376103,89.4877376414,89.4877376414
 01/13  18:00:00,61.543406737,7.38339678385,0.0,0.740816895937,34.3821554469,10.7710376103,95.7782739251,95.7782739251
 01/13  19:00:00,49.0423047176,7.38339678385,0.0,0.897215315588,22.9214369646,9.5742556536,118.201097283,118.201097283
 01/13  20:00:00,49.2593001966,7.38339678385,0.0,1.11421079451,22.9214369646,9.5742556536,147.704683138,147.704683138
 01/13  21:00:00,44.3720193684,7.38339678385,0.0,1.24395141714,19.1011974705,8.3774736969,164.779316105,164.779316105
 01/13  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/13  23:00:00,12.7202742525,0.0832267171375,0.0,0.0673638748999,1.91011974705,2.3935639134,2.2759067222,2.2759067222
 01/13  24:00:00,13.1354514781,0.328525511228,0.0,0.237242306446,1.91011974705,2.3935639134,9.76075909133,9.76075909133
 01/14  01:00:00,12.6726130236,0.388479487814,0.0,0.312840853652,1.91011974705,1.79517293505,11.591328895,11.591328895
 01/14  02:00:00,12.8485573193,0.513785381907,0.0,0.363479255327,1.91011974705,1.79517293505,15.5304749262,15.5304749262
 01/14  03:00:00,12.9004963661,0.517350191688,0.0,0.411853492354,1.91011974705,1.79517293505,15.602557283,15.602557283
 01/14  04:00:00,13.2916758387,0.853926590709,0.0,0.466456565863,1.91011974705,1.79517293505,26.4295715052,26.4295715052
 01/14  05:00:00,13.5338093469,1.03832544406,0.0,0.52419122077,1.91011974705,1.79517293505,32.3997723723,32.3997723723
 01/14  06:00:00,13.743984764,1.20051436309,0.0,0.57217771881,1.91011974705,1.79517293505,37.4759124232,37.4759124232
 01/14  07:00:00,22.055022484,7.38339678385,0.0,2.70033301804,1.91011974705,1.79517293505,331.783473763,331.783473763
 01/14  08:00:00,25.3118215595,7.38339678385,0.0,2.25183941145,3.8202394941,3.5903458701,290.848472423,290.848472423
 01/14  09:00:00,28.0956284341,7.38339678385,0.0,1.88993671776,11.4607184823,5.9839097835,271.79761993,271.79761993
 01/14  10:00:00,41.100215678,7.38339678385,0.0,1.22112627592,22.9214369646,9.5742556536,241.261486739,241.261486739
 01/14  11:00:00,53.244237572,7.38339678385,0.0,0.707647730912,34.3821554469,10.7710376103,220.789053215,220.789053215
 01/14  12:00:00,52.9061315301,7.38339678385,0.0,0.369541689063,34.3821554469,10.7710376103,203.920499553,203.920499553
 01/14  13:00:00,52.7195239178,7.38339678385,0.0,0.182934076716,34.3821554469,10.7710376103,193.859334125,193.859334125
 01/14  14:00:00,52.6389420202,7.38339678385,0.0,0.102352179144,34.3821554469,10.7710376103,185.904861961,185.904861961
 01/14  15:00:00,52.7865284871,7.38339678385,0.0,0.249938646037,34.3821554469,10.7710376103,180.273993592,180.273993592
 01/14  16:00:00,52.8987880759,7.38339678385,0.0,0.362198234832,34.3821554469,10.7710376103,176.555171878,176.555171878
 01/14  17:00:00,54.6408728746,7.38339678385,0.0,0.726616366841,34.3821554469,10.7710376103,180.325092915,180.325092915
 01/14  18:00:00,62.024789005,7.38339678385,0.0,1.22219916395,34.3821554469,10.7710376103,197.002349765,197.002349765
 01/14  19:00:00,44.6007214518,7.38339678385,0.0,1.47265350052,19.1011974705,8.3774736969,222.544069498,222.544069498
 01/14  20:00:00,34.6968579941,7.38339678385,0.0,1.60283294443,11.4607184823,5.9839097835,235.456385959,235.456385959
 01/14  21:00:00,34.7528080813,7.38339678385,0.0,1.65878303162,11.4607184823,5.9839097835,239.323401954,239.323401954
 01/14  22:00:00,24.798164261,7.38339678385,0.0,1.73818211298,3.8202394941,3.5903458701,252.103041276,252.103041276
 01/14  23:00:00,12.1247336992,0.137625799342,0.0,0.0158152177261,1.91011974705,1.79517293505,4.16105648143,4.16105648143
 01/14  24:00:00,12.6026866679,0.401037714479,0.0,0.23035627137,1.91011974705,1.79517293505,12.0069152754,12.0069152754
 01/15  01:00:00,12.9617503778,0.643073988395,0.0,0.34738370726,1.91011974705,1.79517293505,19.5526027845,19.5526027845
 01/15  02:00:00,13.3511028793,0.969064191209,0.0,0.410746006006,1.91011974705,1.79517293505,30.2614923231,30.2614923231
 01/15  03:00:00,13.5806813458,1.14790435538,0.0,0.461484308279,1.91011974705,1.79517293505,35.7710892238,35.7710892238
 01/15  04:00:00,13.6695464397,1.21140634211,0.0,0.486847415527,1.91011974705,1.79517293505,38.006503056,38.006503056
 01/15  05:00:00,13.790240058,1.30544873847,0.0,0.513498637422,1.91011974705,1.79517293505,40.8190081656,40.8190081656
 01/15  06:00:00,13.8677602768,1.35353893399,0.0,0.542928660753,1.91011974705,1.79517293505,42.5824778865,42.5824778865
 01/15  07:00:00,13.9367897984,1.40633522492,0.0,0.559161891423,1.91011974705,1.79517293505,44.0510421768,44.0510421768
 01/15  08:00:00,13.9450221526,1.41078384145,0.0,0.562945629005,1.91011974705,1.79517293505,44.4369466197,44.4369466197
 01/15  09:00:00,18.7227308616,7.38339678385,0.0,2.55108204692,3.8202394941,3.5903458701,321.133623682,321.133623682
 01/15  10:00:00,16.761151081,7.38339678385,0.0,1.96716893292,3.8202394941,3.5903458701,273.232582955,273.232582955
 01/15  11:00:00,31.5263955383,7.38339678385,0.0,1.68134903783,15.2809579764,7.1806917402,245.603336469,245.603336469
 01/15  12:00:00,31.3874849384,7.38339678385,0.0,1.54243843793,15.2809579764,7.1806917402,229.961152823,229.961152823
 01/15  13:00:00,41.275432907,7.38339678385,0.0,1.39634350493,22.9214369646,9.5742556536,207.089424467,207.089424467
 01/15  14:00:00,41.1248410565,7.38339678385,0.0,1.24575165448,22.9214369646,9.5742556536,195.179700626,195.179700626
 01/15  15:00:00,41.096166302,7.38339678385,0.0,1.21707689996,22.9214369646,9.5742556536,185.958568371,185.958568371
 01/15  16:00:00,41.1068643179,7.38339678385,0.0,1.22777491581,22.9214369646,9.5742556536,178.634028345,178.634028345
 01/15  17:00:00,42.5070987148,7.38339678385,0.0,1.25034264611,22.9214369646,9.5742556536,173.205296292,173.205296292
 01/15  18:00:00,38.8780013928,7.38339678385,0.0,0.766954892389,15.2809579764,7.1806917402,204.46370345,204.46370345
 01/15  19:00:00,28.8951431247,7.38339678385,0.0,0.818139525852,7.6404789882,4.7871278268,214.809567986,214.809567986
 01/15  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/15  21:00:00,12.2398864858,0.180874206505,0.0,0.0877195971901,1.91011974705,1.79517293505,5.24407492346,5.24407492346
 01/15  22:00:00,12.5241478209,0.321783190831,0.0,0.23107194794,1.91011974705,1.79517293505,9.53365545351,9.53365545351
 01/15  23:00:00,12.7654248451,0.479144540224,0.0,0.314987622729,1.91011974705,1.79517293505,14.4677514559,14.4677514559
 01/15  24:00:00,12.8299472062,0.491046781853,0.0,0.367607742216,1.91011974705,1.79517293505,14.7994950594,14.7994950594
 01/16  01:00:00,13.2398278891,0.846961398277,0.0,0.421573808711,1.91011974705,1.79517293505,26.2488635187,26.2488635187
 01/16  02:00:00,13.4100125059,0.958294481029,0.0,0.480425342756,1.91011974705,1.79517293505,29.8552503775,29.8552503775
 01/16  03:00:00,13.7329095464,1.24245681911,0.0,0.519160045145,1.91011974705,1.79517293505,38.8940538166,38.8940538166
 01/16  04:00:00,13.7201189981,1.20172425285,0.0,0.547102063131,1.91011974705,1.79517293505,37.6075523271,37.6075523271
 01/16  05:00:00,13.9744590094,1.4322117332,0.0,0.570954594071,1.91011974705,1.79517293505,44.9764988498,44.9764988498
 01/16  06:00:00,13.8562639328,1.31084858706,0.0,0.574122663633,1.91011974705,1.79517293505,41.119760217,41.119760217
 01/16  07:00:00,14.0474628602,1.49366964286,0.0,0.582500535218,1.91011974705,1.79517293505,46.9488430227,46.9488430227
 01/16  08:00:00,13.9274019875,1.36265604713,0.0,0.593453258287,1.91011974705,1.79517293505,42.7870177738,42.7870177738
 01/16  09:00:00,18.7020798451,7.38339678385,0.0,2.53043103042,3.8202394941,3.5903458701,316.295151866,316.295151866
 01/16  10:00:00,16.5688600513,7.38339678385,0.0,1.77487790327,3.8202394941,3.5903458701,263.481632147,263.481632147
 01/16  11:00:00,31.270491092,7.38339678385,0.0,1.42544459156,15.2809579764,7.1806917402,236.667902186,236.667902186
 01/16  12:00:00,31.1170827104,7.38339678385,0.0,1.27203620996,15.2809579764,7.1806917402,222.544976493,222.544976493
 01/16  13:00:00,41.1123469939,7.38339678385,0.0,1.23325759187,22.9214369646,9.5742556536,198.108628591,198.108628591
 01/16  14:00:00,41.0703538658,7.38339678385,0.0,1.19126446372,22.9214369646,9.5742556536,185.343079229,185.343079229
 01/16  15:00:00,41.1049250189,7.38339678385,0.0,1.22583561685,22.9214369646,9.5742556536,179.587491787,179.587491787
 01/16  16:00:00,41.1295189313,7.38339678385,0.0,1.25042952923,22.9214369646,9.5742556536,174.089685928,174.089685928
 01/16  17:00:00,42.5064397611,7.38339678385,0.0,1.24968369236,22.9214369646,9.5742556536,169.978856817,169.978856817
 01/16  18:00:00,38.8676129482,7.38339678385,0.0,0.756566447725,15.2809579764,7.1806917402,202.498821716,202.498821716
 01/16  19:00:00,28.8722106089,7.38339678385,0.0,0.795207010009,7.6404789882,4.7871278268,208.729230364,208.729230364
 01/16  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/16  21:00:00,12.1294387906,0.102446829503,0.0,0.0556992789667,1.91011974705,1.79517293505,2.83110994411,2.83110994411
 01/16  22:00:00,12.4403232322,0.281785777483,0.0,0.18724477257,1.91011974705,1.79517293505,8.33344858223,8.33344858223
 01/16  23:00:00,12.5536661046,0.329215519108,0.0,0.25315790341,1.91011974705,1.79517293505,9.77680290518,9.77680290518
 01/16  24:00:00,12.6918274446,0.427349080372,0.0,0.293185682162,1.91011974705,1.79517293505,12.8645284799,12.8645284799
 01/17  01:00:00,13.3035975216,0.412149695373,0.0,0.32176416579,1.91011974705,2.3935639134,12.3621419898,12.3621419898
 01/17  02:00:00,13.4247391494,0.504255173345,0.0,0.350800315612,1.91011974705,2.3935639134,15.2739666255,15.2739666255
 01/17  03:00:00,13.5580415207,0.589428169263,0.0,0.398929690955,1.91011974705,2.3935639134,18.0420246583,18.0420246583
 01/17  04:00:00,14.0030557165,0.972231122047,0.0,0.461140933954,1.91011974705,2.3935639134,30.3085786704,30.3085786704
 01/17  05:00:00,14.0331486193,0.974032452037,0.0,0.489432506844,1.91011974705,2.3935639134,30.3993251254,30.3993251254
 01/17  06:00:00,14.1814426585,1.12098300174,0.0,0.490775996306,1.91011974705,2.3935639134,35.0719237181,35.0719237181
 01/17  07:00:00,22.3876282462,7.38339678385,0.0,2.4345478019,1.91011974705,2.3935639134,301.4637595,301.4637595
 01/17  08:00:00,29.9865955406,7.38339678385,0.0,1.90959194175,7.6404789882,4.7871278268,251.242797215,251.242797215
 01/17  09:00:00,37.9336535821,7.38339678385,0.0,1.69391896419,19.1011974705,8.3774736969,225.630853442,225.630853442
 01/17  10:00:00,54.00632466,7.38339678385,0.0,1.46973481896,34.3821554469,10.7710376103,197.133133819,197.133133819
 01/17  11:00:00,53.8561296397,7.38339678385,0.0,1.31953979867,34.3821554469,10.7710376103,185.250731607,185.250731607
 01/17  12:00:00,53.6943714204,7.38339678385,0.0,1.1577815793,34.3821554469,10.7710376103,170.588722335,170.588722335
 01/17  13:00:00,53.5781291462,7.38339678385,0.0,1.04153930514,34.3821554469,10.7710376103,161.860426232,161.860426232
 01/17  14:00:00,53.5288822614,7.38339678385,0.0,0.992292420367,34.3821554469,10.7710376103,154.378244765,154.378244765
 01/17  15:00:00,53.5113557918,7.38339678385,0.0,0.974765950717,34.3821554469,10.7710376103,147.810681332,147.810681332
 01/17  16:00:00,53.5237936472,7.38339678385,0.0,0.987203806145,34.3821554469,10.7710376103,141.519528248,141.519528248
 01/17  17:00:00,53.607438469,7.38339678385,0.0,1.07084862797,34.3821554469,10.7710376103,144.136426281,144.136426281
 01/17  18:00:00,61.9703715624,7.38339678385,0.0,1.16778172134,34.3821554469,10.7710376103,151.692669741,151.692669741
 01/17  19:00:00,49.4150019943,7.38339678385,0.0,1.2699125923,22.9214369646,9.5742556536,165.434628274,165.434628274
 01/17  20:00:00,49.5221714922,7.38339678385,0.0,1.37708209014,22.9214369646,9.5742556536,179.94239839,179.94239839
 01/17  21:00:00,44.5579198683,7.38339678385,0.0,1.42985191708,19.1011974705,8.3774736969,187.020997895,187.020997895
 01/17  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/17  23:00:00,12.8994898521,0.196484955889,0.0,0.133321235804,1.91011974705,2.3935639134,5.64938456503,5.64938456503
 01/17  24:00:00,13.2523645274,0.374604970751,0.0,0.308075896155,1.91011974705,2.3935639134,11.1533531008,11.1533531008
 01/18  01:00:00,13.5203241056,0.551098537147,0.0,0.399541908029,1.91011974705,2.3935639134,16.6900345713,16.6900345713
 01/18  02:00:00,13.7001366735,0.660331438941,0.0,0.470121574156,1.91011974705,2.3935639134,20.194843834,20.194843834
 01/18  03:00:00,14.1730909512,1.06787387547,0.0,0.535533415266,1.91011974705,2.3935639134,33.2700656228,33.2700656228
 01/18  04:00:00,14.3539945731,1.17901693665,0.0,0.605293976035,1.91011974705,2.3935639134,36.8250754396,36.8250754396
 01/18  05:00:00,14.7952690049,1.55121201397,0.0,0.674373330501,1.91011974705,2.3935639134,48.7034820259,48.7034820259
 01/18  06:00:00,14.90842941,1.59681453133,0.0,0.741931218179,1.91011974705,2.3935639134,50.2081812819,50.2081812819
 01/18  07:00:00,22.9673475495,7.38339678385,0.0,3.01426710516,1.91011974705,2.3935639134,378.362857404,378.362857404
 01/18  08:00:00,30.7287314148,7.38339678385,0.0,2.65172781592,7.6404789882,4.7871278268,340.675593854,340.675593854
 01/18  09:00:00,38.5859041181,7.38339678385,0.0,2.34616950023,19.1011974705,8.3774736969,319.201955037,319.201955037
 01/18  10:00:00,54.3953351465,7.38339678385,0.0,1.85874530543,34.3821554469,10.7710376103,289.879493393,289.879493393
 01/18  11:00:00,54.1332796507,7.38339678385,0.0,1.59668980965,34.3821554469,10.7710376103,277.595985451,277.595985451
 01/18  12:00:00,53.9765702384,7.38339678385,0.0,1.43998039732,34.3821554469,10.7710376103,262.219727789,262.219727789
 01/18  13:00:00,53.6315242406,7.38339678385,0.0,1.09493439956,34.3821554469,10.7710376103,248.815767816,248.815767816
 01/18  14:00:00,53.5047756383,7.38339678385,0.0,0.968185797278,34.3821554469,10.7710376103,239.448454598,239.448454598
 01/18  15:00:00,53.4209127616,7.38339678385,0.0,0.884322920591,34.3821554469,10.7710376103,231.583243748,231.583243748
 01/18  16:00:00,53.5223121891,7.38339678385,0.0,0.985722348002,34.3821554469,10.7710376103,225.088686868,225.088686868
 01/18  17:00:00,53.9283070967,7.38339678385,0.0,1.39171725567,34.3821554469,10.7710376103,229.574313394,229.574313394
 01/18  18:00:00,62.4848216719,7.38339678385,0.0,1.68223183083,34.3821554469,10.7710376103,240.479109685,240.479109685
 01/18  19:00:00,49.9839777612,7.38339678385,0.0,1.8388883592,22.9214369646,9.5742556536,252.187894041,252.187894041
 01/18  20:00:00,50.1279468923,7.38339678385,0.0,1.98285749023,22.9214369646,9.5742556536,267.884350554,267.884350554
 01/18  21:00:00,45.2243948443,7.38339678385,0.0,2.09632689303,19.1011974705,8.3774736969,281.026656633,281.026656633
