Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 01/18  22:00:00,21.1844207492,0.327968664071,0.0,0.162845270086,7.6404789882,4.7871278268,9.87876507954,9.87876507954
 01/18  23:00:00,14.1881587997,1.09777721477,0.0,0.520697924475,1.91011974705,2.3935639134,34.0464534359,34.0464534359
 01/18  24:00:00,14.8159431278,1.56752510236,0.0,0.678734364962,1.91011974705,2.3935639134,49.2143677414,49.2143677414
 01/19  01:00:00,15.3941120876,2.03348225349,0.0,0.790946173696,1.91011974705,2.3935639134,64.0741813586,64.0741813586
 01/19  02:00:00,15.5417610814,2.10728733424,0.0,0.864790086733,1.91011974705,2.3935639134,66.6630592961,66.6630592961
 01/19  03:00:00,15.9211367179,2.42996665597,0.0,0.921486401496,1.91011974705,2.3935639134,76.8796475656,76.8796475656
 01/19  04:00:00,15.9353047431,2.39816789723,0.0,0.967453185438,1.91011974705,2.3935639134,76.1213401474,76.1213401474
 01/19  05:00:00,16.2749580626,2.69173490482,0.0,1.01353949729,1.91011974705,2.3935639134,85.3539924372,85.3539924372
 01/19  06:00:00,16.2561244487,2.62803157651,0.0,1.05840921175,1.91011974705,2.3935639134,83.6154995535,83.6154995535
 01/19  07:00:00,23.029607716,7.38339678385,0.0,3.07652727174,1.91011974705,2.3935639134,411.138492472,411.138492472
 01/19  08:00:00,31.1535308706,7.38339678385,0.0,3.07652727174,7.6404789882,4.7871278268,395.985110922,395.985110922
 01/19  09:00:00,39.2246536074,7.38339678385,0.0,2.9849189895,19.1011974705,8.3774736969,380.651511048,380.651511048
 01/19  10:00:00,55.2731335865,7.38339678385,0.0,2.73654374541,34.3821554469,10.7710376103,352.90155335,352.90155335
 01/19  11:00:00,55.1382804292,7.38339678385,0.0,2.6016905882,34.3821554469,10.7710376103,344.062480269,344.062480269
 01/19  12:00:00,55.0190466159,7.38339678385,0.0,2.48245677487,34.3821554469,10.7710376103,331.853902187,331.853902187
 01/19  13:00:00,54.9141949928,7.38339678385,0.0,2.37760515177,34.3821554469,10.7710376103,325.862246506,325.862246506
 01/19  14:00:00,54.8904252707,7.38339678385,0.0,2.35383542966,34.3821554469,10.7710376103,322.683812535,322.683812535
 01/19  15:00:00,54.8751675415,7.38339678385,0.0,2.33857770048,34.3821554469,10.7710376103,316.534714394,316.534714394
 01/19  16:00:00,54.873815819,7.38339678385,0.0,2.33722597799,34.3821554469,10.7710376103,309.613342653,309.613342653
 01/19  17:00:00,54.926507761,7.38339678385,0.0,2.38991791992,34.3821554469,10.7710376103,309.180733942,309.180733942
 01/19  18:00:00,63.2588140376,7.38339678385,0.0,2.4562241966,34.3821554469,10.7710376103,310.679135922,310.679135922
 01/19  19:00:00,50.6168846539,7.38339678385,0.0,2.47179525189,22.9214369646,9.5742556536,312.931993929,312.931993929
 01/19  20:00:00,50.6527297435,7.38339678385,0.0,2.5076403414,22.9214369646,9.5742556536,318.632431064,318.632431064
 01/19  21:00:00,45.6560423997,7.38339678385,0.0,2.52797444842,19.1011974705,8.3774736969,322.013139172,322.013139172
 01/19  22:00:00,21.5455227025,0.510433657838,0.0,0.34148222969,7.6404789882,4.7871278268,15.4996645736,15.4996645736
 01/19  23:00:00,14.9924858338,1.73329590054,0.0,0.689506272829,1.91011974705,2.3935639134,54.329479147,54.329479147
 01/19  24:00:00,15.0875673341,1.70281376243,0.0,0.815069911199,1.91011974705,2.3935639134,53.5968190054,53.5968190054
 01/20  01:00:00,15.8331429833,2.37229305121,0.0,0.891166271642,1.91011974705,2.3935639134,74.9545871367,74.9545871367
 01/20  02:00:00,15.4589884243,1.95938527093,0.0,0.929919492883,1.91011974705,2.3935639134,61.8923305211,61.8923305211
 01/20  03:00:00,16.1004119584,2.58054813734,0.0,0.950180160639,1.91011974705,2.3935639134,81.7175673884,81.7175673884
 01/20  04:00:00,15.5947797895,2.06506594784,0.0,0.960030181203,1.91011974705,2.3935639134,65.3106084037,65.3106084037
 01/20  05:00:00,16.2429193348,2.69520194532,0.0,0.978033729031,1.91011974705,2.3935639134,85.4222545893,85.4222545893
 01/20  06:00:00,15.6403897194,2.0958428513,0.0,0.97486320762,1.91011974705,2.3935639134,66.3085662557,66.3085662557
 01/20  07:00:00,23.029607716,7.38339678385,0.0,3.07652727174,1.91011974705,2.3935639134,388.672706896,388.672706896
 01/20  08:00:00,30.9191368152,7.38339678385,0.0,2.84213321631,7.6404789882,4.7871278268,358.788878349,358.788878349
 01/20  09:00:00,38.8050638807,7.38339678385,0.0,2.56532926281,19.1011974705,8.3774736969,332.00326361,332.00326361
 01/20  10:00:00,54.7795904341,7.38339678385,0.0,2.24300059309,34.3821554469,10.7710376103,298.860605764,298.860605764
 01/20  11:00:00,54.5273130269,7.38339678385,0.0,1.99072318584,34.3821554469,10.7710376103,275.631094284,275.631094284
 01/20  12:00:00,54.2684416567,7.38339678385,0.0,1.73185181568,34.3821554469,10.7710376103,252.675778547,252.675778547
 01/20  13:00:00,54.2166819468,7.38339678385,0.0,1.68009210576,34.3821554469,10.7710376103,241.369244219,241.369244219
 01/20  14:00:00,54.1987154519,7.38339678385,0.0,1.66212561082,34.3821554469,10.7710376103,231.116246067,231.116246067
 01/20  15:00:00,54.1419135387,7.38339678385,0.0,1.60532369766,34.3821554469,10.7710376103,222.564300361,222.564300361
 01/20  16:00:00,54.14396026,7.38339678385,0.0,1.60737041891,34.3821554469,10.7710376103,214.307833547,214.307833547
 01/20  17:00:00,54.2032069245,7.38339678385,0.0,1.66661708343,34.3821554469,10.7710376103,213.802065103,213.802065103
 01/20  18:00:00,62.5365518284,7.38339678385,0.0,1.73396198734,34.3821554469,10.7710376103,217.755466393,217.755466393
 01/20  19:00:00,49.8943048246,7.38339678385,0.0,1.74921542252,22.9214369646,9.5742556536,220.297051445,220.297051445
 01/20  20:00:00,49.9108190751,7.38339678385,0.0,1.76572967302,22.9214369646,9.5742556536,223.13906704,223.13906704
 01/20  21:00:00,44.8966158596,7.38339678385,0.0,1.7685479083,19.1011974705,8.3774736969,224.525560449,224.525560449
 01/20  22:00:00,20.8385422242,0.0952656283709,0.0,0.0496697807815,7.6404789882,4.7871278268,2.69654290214,2.69654290214
 01/20  23:00:00,13.3410894568,0.458007229738,0.0,0.313398566601,1.91011974705,2.3935639134,13.8178960858,13.8178960858
 01/20  24:00:00,13.5884132403,0.587516743388,0.0,0.431212836436,1.91011974705,2.3935639134,17.7535527408,17.7535527408
 01/21  01:00:00,13.2498135715,0.784765235074,0.0,0.493755654293,1.91011974705,1.79517293505,24.223021659,24.223021659
 01/21  02:00:00,13.5131318966,1.00873382534,0.0,0.533105389113,1.91011974705,1.79517293505,31.279179629,31.279179629
 01/21  03:00:00,13.6078387299,1.07569015696,0.0,0.560855890814,1.91011974705,1.79517293505,33.5704494483,33.5704494483
 01/21  04:00:00,13.8036752091,1.24931575218,0.0,0.583066774862,1.91011974705,1.79517293505,39.0488523243,39.0488523243
 01/21  05:00:00,13.8073544642,1.22960651143,0.0,0.606455270721,1.91011974705,1.79517293505,38.478201958,38.478201958
 01/21  06:00:00,14.0724156914,1.46084541642,0.0,0.64027759287,1.91011974705,1.79517293505,45.7831311756,45.7831311756
 01/21  07:00:00,22.0781209974,7.38339678385,0.0,2.72343153142,1.91011974705,1.79517293505,328.075928779,328.075928779
 01/21  08:00:00,25.24932941,7.38339678385,0.0,2.18934726194,3.8202394941,3.5903458701,279.274439594,279.274439594
 01/21  09:00:00,27.9875807944,7.38339678385,0.0,1.78188907805,11.4607184823,5.9839097835,254.276142262,254.276142262
 01/21  10:00:00,40.9586269987,7.38339678385,0.0,1.07953759667,22.9214369646,9.5742556536,217.293371162,217.293371162
 01/21  11:00:00,53.1335305639,7.38339678385,0.0,0.596940722843,34.3821554469,10.7710376103,187.350440801,187.350440801
 01/21  12:00:00,53.360445787,7.38339678385,0.0,0.823855945935,34.3821554469,10.7710376103,169.565975418,169.565975418
 01/21  13:00:00,53.457870245,7.38339678385,0.0,0.921280403942,34.3821554469,10.7710376103,156.708371442,156.708371442
 01/21  14:00:00,53.3410524485,7.38339678385,0.0,0.804462607429,34.3821554469,10.7710376103,145.554494678,145.554494678
 01/21  15:00:00,53.3955647107,7.38339678385,0.0,0.85897486968,34.3821554469,10.7710376103,141.436532451,141.436532451
 01/21  16:00:00,53.4803251372,7.38339678385,0.0,0.943735296119,34.3821554469,10.7710376103,139.447512031,139.447512031
 01/21  17:00:00,53.557683213,7.38339678385,0.0,1.02109337192,34.3821554469,10.7710376103,137.99636402,137.99636402
 01/21  18:00:00,61.9188379925,7.38339678385,0.0,1.11624815147,34.3821554469,10.7710376103,143.815178627,143.815178627
 01/21  19:00:00,44.3651388496,7.38339678385,0.0,1.23707089836,19.1011974705,8.3774736969,164.240038449,164.240038449
 01/21  20:00:00,34.4013024111,7.38339678385,0.0,1.30727736146,11.4607184823,5.9839097835,174.74310296,174.74310296
 01/21  21:00:00,34.453756088,7.38339678385,0.0,1.35973103834,11.4607184823,5.9839097835,180.363319193,180.363319193
 01/21  22:00:00,24.4842629579,7.38339678385,0.0,1.4242808099,3.8202394941,3.5903458701,192.14485439,192.14485439
 01/21  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/21  24:00:00,12.2225056389,0.160367621007,0.0,0.0908453357543,1.91011974705,1.79517293505,4.56954411526,4.56954411526
 01/22  01:00:00,12.540645004,0.339618226294,0.0,0.229734095591,1.91011974705,1.79517293505,10.1028525482,10.1028525482
 01/22  02:00:00,12.6601106289,0.399625280734,0.0,0.289192666088,1.91011974705,1.79517293505,11.9833850924,11.9833850924
 01/22  03:00:00,12.7494175812,0.454008484605,0.0,0.324116414521,1.91011974705,1.79517293505,13.6675523223,13.6675523223
 01/22  04:00:00,12.797626787,0.476610148886,0.0,0.34972395601,1.91011974705,1.79517293505,14.3949095652,14.3949095652
 01/22  05:00:00,12.8637748452,0.522830494216,0.0,0.369651668856,1.91011974705,1.79517293505,15.8219410328,15.8219410328
 01/22  06:00:00,13.0178357076,0.644844307349,0.0,0.4016987182,1.91011974705,1.79517293505,19.8206206989,19.8206206989
 01/22  07:00:00,13.234938129,0.834554092064,0.0,0.429091354875,1.91011974705,1.79517293505,25.8716847274,25.8716847274
 01/22  08:00:00,13.2634604979,0.854497561953,0.0,0.437670253835,1.91011974705,1.79517293505,26.5630457795,26.5630457795
 01/22  09:00:00,17.0664552566,7.38339678385,0.0,2.2724731086,3.8202394941,3.5903458701,284.163467283,284.163467283
 01/22  10:00:00,16.1756014588,7.38339678385,0.0,1.38161931078,3.8202394941,3.5903458701,230.451303458,230.451303458
 01/22  11:00:00,30.772836271,7.38339678385,0.0,0.927789770535,15.2809579764,7.1806917402,204.271421913,204.271421913
 01/22  12:00:00,30.7859881443,7.38339678385,0.0,0.94094164383,15.2809579764,7.1806917402,196.351863283,196.351863283
 01/22  13:00:00,40.7901824142,7.38339678385,0.0,0.911093012194,22.9214369646,9.5742556536,177.982186741,177.982186741
 01/22  14:00:00,40.7963378415,7.38339678385,0.0,0.917248439404,22.9214369646,9.5742556536,170.966456504,170.966456504
 01/22  15:00:00,40.8217395594,7.38339678385,0.0,0.942650157394,22.9214369646,9.5742556536,167.352529784,167.352529784
 01/22  16:00:00,40.7738400028,7.38339678385,0.0,0.894750600736,22.9214369646,9.5742556536,163.553301576,163.553301576
 01/22  17:00:00,40.8566375031,7.38339678385,0.0,0.977548101023,22.9214369646,9.5742556536,164.251671192,164.251671192
 01/22  18:00:00,38.7545232566,7.38339678385,0.0,0.64347675612,15.2809579764,7.1806917402,205.621009006,205.621009006
 01/22  19:00:00,28.8585718276,7.38339678385,0.0,0.781568228746,7.6404789882,4.7871278268,222.472261161,222.472261161
 01/22  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/22  21:00:00,12.3060433959,0.232746310225,0.0,0.102004403576,1.91011974705,1.79517293505,6.81423369285,6.81423369285
 01/22  22:00:00,12.5920913442,0.368116417048,0.0,0.252682245093,1.91011974705,1.79517293505,10.9880665398,10.9880665398
 01/22  23:00:00,12.7892253277,0.496255960526,0.0,0.321676685044,1.91011974705,1.79517293505,14.9803282521,14.9803282521
 01/22  24:00:00,12.8316673378,0.498112607122,0.0,0.362262048596,1.91011974705,1.79517293505,15.0455245963,15.0455245963
 01/23  01:00:00,13.7403814353,0.77891530544,0.0,0.391782469414,1.91011974705,2.3935639134,24.0697136397,24.0697136397
 01/23  02:00:00,13.6925425754,0.723223075632,0.0,0.399635839313,1.91011974705,2.3935639134,22.3373778151,22.3373778151
 01/23  03:00:00,13.7652265243,0.78876088821,0.0,0.406781975603,1.91011974705,2.3935639134,24.393312213,24.393312213
 01/23  04:00:00,13.8942457425,0.903781895097,0.0,0.420780186921,1.91011974705,2.3935639134,28.2196143651,28.2196143651
 01/23  05:00:00,13.901784382,0.898081541871,0.0,0.434019179673,1.91011974705,2.3935639134,27.9001227616,27.9001227616
 01/23  06:00:00,14.0543149702,1.02125687264,0.0,0.463374437075,1.91011974705,2.3935639134,31.9735508261,31.9735508261
 01/23  07:00:00,22.4125921035,7.38339678385,0.0,2.45951165924,1.91011974705,2.3935639134,305.051958547,305.051958547
 01/23  08:00:00,30.0653120243,7.38339678385,0.0,1.98830842544,7.6404789882,4.7871278268,261.98836158,261.98836158
 01/23  09:00:00,36.6067425974,7.38339678385,0.0,1.74467464618,19.1011974705,8.3774736969,238.260454983,238.260454983
 01/23  10:00:00,53.999638187,7.38339678385,0.0,1.46304834599,34.3821554469,10.7710376103,206.235617454,206.235617454
 01/23  11:00:00,53.8061893809,7.38339678385,0.0,1.26959953989,34.3821554469,10.7710376103,184.87286974,184.87286974
 01/23  12:00:00,53.609644306,7.38339678385,0.0,1.07305446495,34.3821554469,10.7710376103,163.276193906,163.276193906
 01/23  13:00:00,53.4966219445,7.38339678385,0.0,0.960032103463,34.3821554469,10.7710376103,149.638564848,149.638564848
 01/23  14:00:00,53.3947108942,7.38339678385,0.0,0.85812105316,34.3821554469,10.7710376103,136.922763789,136.922763789
 01/23  15:00:00,53.3312735623,7.38339678385,0.0,0.79468372125,34.3821554469,10.7710376103,129.797814625,129.797814625
 01/23  16:00:00,53.3153067421,7.38339678385,0.0,0.778716901095,34.3821554469,10.7710376103,122.050817562,122.050817562
 01/23  17:00:00,53.3877665193,7.38339678385,0.0,0.851176678284,34.3821554469,10.7710376103,121.270358147,121.270358147
 01/23  18:00:00,61.7547849421,7.38339678385,0.0,0.952195101026,34.3821554469,10.7710376103,125.43970315,125.43970315
 01/23  19:00:00,49.1585029947,7.38339678385,0.0,1.0134135926,22.9214369646,9.5742556536,131.90858944,131.90858944
 01/23  20:00:00,49.2057599894,7.38339678385,0.0,1.06067058731,22.9214369646,9.5742556536,138.017836377,138.017836377
 01/23  21:00:00,44.2004344746,7.38339678385,0.0,1.07236652332,19.1011974705,8.3774736969,139.88204637,139.88204637
 01/23  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/23  23:00:00,12.5742665508,0.00210658046479,0.0,0.00247630988144,1.91011974705,2.3935639134,0.0,0.0
 01/23  24:00:00,12.7863241547,0.114907201451,0.0,0.101733292787,1.91011974705,2.3935639134,3.1135616001,3.1135616001
 01/24  01:00:00,12.9568760235,0.200686890779,0.0,0.186505472271,1.91011974705,2.3935639134,5.79733481772,5.79733481772
 01/24  02:00:00,13.1180844131,0.318530925908,0.0,0.22986982672,1.91011974705,2.3935639134,9.45688718264,9.45688718264
 01/24  03:00:00,13.1243818517,0.295632626803,0.0,0.25906556446,1.91011974705,2.3935639134,8.74796253266,8.74796253266
 01/24  04:00:00,13.2650661473,0.411391837328,0.0,0.283990649478,1.91011974705,2.3935639134,12.3495287841,12.3495287841
 01/24  05:00:00,13.2357251146,0.35921101746,0.0,0.306830436672,1.91011974705,2.3935639134,10.7280051012,10.7280051012
 01/24  06:00:00,13.3822493699,0.485863282181,0.0,0.3267024273,1.91011974705,2.3935639134,14.6764562347,14.6764562347
 01/24  07:00:00,22.1050680946,7.38339678385,0.0,2.15198765025,1.91011974705,2.3935639134,266.308627171,266.308627171
 01/24  08:00:00,29.7458813255,7.38339678385,0.0,1.66887772663,7.6404789882,4.7871278268,216.940953075,216.940953075
 01/24  09:00:00,36.2890372391,7.38339678385,0.0,1.42696928782,19.1011974705,8.3774736969,192.374039832,192.374039832
 01/24  10:00:00,53.6921694116,7.38339678385,0.0,1.15557957054,34.3821554469,10.7710376103,164.69460808,164.69460808
 01/24  11:00:00,53.505220519,7.38339678385,0.0,0.968630677923,34.3821554469,10.7710376103,149.555940695,149.555940695
 01/24  12:00:00,53.3433192979,7.38339678385,0.0,0.806729456802,34.3821554469,10.7710376103,127.691062156,127.691062156
 01/24  13:00:00,53.3512837402,7.38339678385,0.0,0.814693899159,34.3821554469,10.7710376103,126.917431798,126.917431798
 01/24  14:00:00,53.2983572069,7.38339678385,0.0,0.761767365847,34.3821554469,10.7710376103,125.167459824,125.167459824
 01/24  15:00:00,53.2900676477,7.38339678385,0.0,0.753477806682,34.3821554469,10.7710376103,121.879810393,121.879810393
 01/24  16:00:00,53.4344741416,7.38339678385,0.0,0.897884300566,34.3821554469,10.7710376103,135.962463287,135.962463287
 01/24  17:00:00,53.6717262879,7.38339678385,0.0,1.13513644686,34.3821554469,10.7710376103,162.685541027,162.685541027
 01/24  18:00:00,60.7882023935,7.38339678385,0.0,1.36327921916,34.3821554469,10.7710376103,183.236109685,183.236109685
 01/24  19:00:00,49.6813979392,7.38339678385,0.0,1.53630853713,22.9214369646,9.5742556536,201.285871208,201.285871208
 01/24  20:00:00,49.8278182804,7.38339678385,0.0,1.68272887835,22.9214369646,9.5742556536,219.095056447,219.095056447
 01/24  21:00:00,44.8840532069,7.38339678385,0.0,1.7559852557,19.1011974705,8.3774736969,228.556196137,228.556196137
 01/24  22:00:00,20.832439751,0.0912522026463,0.0,0.0475807333528,7.6404789882,4.7871278268,2.60746119534,2.60746119534
 01/24  23:00:00,13.3406731823,0.447005198957,0.0,0.323984322872,1.91011974705,2.3935639134,13.4418546892,13.4418546892
 01/24  24:00:00,13.6697094336,0.628767310742,0.0,0.471258462378,1.91011974705,2.3935639134,19.0034543834,19.0034543834
 01/25  01:00:00,14.2796473268,1.14974876803,0.0,0.560214898354,1.91011974705,2.3935639134,35.9559627816,35.9559627816
 01/25  02:00:00,14.4141832681,1.22655338669,0.0,0.617946220961,1.91011974705,2.3935639134,38.1407459066,38.1407459066
 01/25  03:00:00,14.7777944486,1.54646669208,0.0,0.661644096112,1.91011974705,2.3935639134,48.6769414888,48.6769414888
 01/25  04:00:00,14.7336633177,1.46656865373,0.0,0.69741100352,1.91011974705,2.3935639134,45.8328471897,45.8328471897
 01/25  05:00:00,15.0770042585,1.7840449009,0.0,0.723275697183,1.91011974705,2.3935639134,56.3595396599,56.3595396599
 01/25  06:00:00,14.9666231294,1.64308391318,0.0,0.753855555801,1.91011974705,2.3935639134,51.4909309658,51.4909309658
 01/25  07:00:00,22.9099912042,7.38339678385,0.0,2.95691075988,1.91011974705,2.3935639134,367.467920813,367.467920813
 01/25  08:00:00,30.6049502171,7.38339678385,0.0,2.52794661828,7.6404789882,4.7871278268,325.007416322,325.007416322
 01/25  09:00:00,37.1476119438,7.38339678385,0.0,2.28554399255,19.1011974705,8.3774736969,302.667015415,302.667015415
 01/25  10:00:00,54.4947358595,7.38339678385,0.0,1.9581460185,34.3821554469,10.7710376103,274.825551182,274.825551182
 01/25  11:00:00,54.2482380964,7.38339678385,0.0,1.71164825538,34.3821554469,10.7710376103,260.799131155,260.799131155
 01/25  12:00:00,53.7743293794,7.38339678385,0.0,1.23773953839,34.3821554469,10.7710376103,241.767889139,241.767889139
 01/25  13:00:00,53.3335089914,7.38339678385,0.0,0.79691915033,34.3821554469,10.7710376103,228.664319988,228.664319988
 01/25  14:00:00,53.1167454921,7.38339678385,0.0,0.580155651079,34.3821554469,10.7710376103,217.90328975,217.90328975
 01/25  15:00:00,53.1113368205,7.38339678385,0.0,0.574746979484,34.3821554469,10.7710376103,210.33550046,210.33550046
 01/25  16:00:00,53.2259485219,7.38339678385,0.0,0.689358680833,34.3821554469,10.7710376103,201.734347774,201.734347774
 01/25  17:00:00,53.6650229754,7.38339678385,0.0,1.12843313437,34.3821554469,10.7710376103,206.191829448,206.191829448
 01/25  18:00:00,60.8588008488,7.38339678385,0.0,1.4338776744,34.3821554469,10.7710376103,214.777780804,214.777780804
 01/25  19:00:00,49.7326042965,7.38339678385,0.0,1.58751489446,22.9214369646,9.5742556536,223.212213475,223.212213475
 01/25  20:00:00,49.8346139247,7.38339678385,0.0,1.68952452261,22.9214369646,9.5742556536,232.895134565,232.895134565
 01/25  21:00:00,44.8649877098,7.38339678385,0.0,1.73691975858,19.1011974705,8.3774736969,237.762299115,237.762299115
 01/25  22:00:00,20.8329673207,0.11175606069,0.0,0.027604445026,7.6404789882,4.7871278268,3.32646937746,3.32646937746
 01/25  23:00:00,13.3569227302,0.503499752907,0.0,0.283739316834,1.91011974705,2.3935639134,15.18308932,15.18308932
 01/25  24:00:00,13.7505563994,0.751797134696,0.0,0.42907560421,1.91011974705,2.3935639134,23.1242450456,23.1242450456
 01/26  01:00:00,14.1868437626,1.12221687367,0.0,0.494943228468,1.91011974705,2.3935639134,34.9611739068,34.9611739068
 01/26  02:00:00,14.2800895193,1.18424961173,0.0,0.526156247155,1.91011974705,2.3935639134,37.0538850613,37.0538850613
 01/26  03:00:00,14.4970356654,1.37170898482,0.0,0.555643020147,1.91011974705,2.3935639134,42.9370305887,42.9370305887
 01/26  04:00:00,14.5148523783,1.36457608174,0.0,0.580592636081,1.91011974705,2.3935639134,42.8576993784,42.8576993784
 01/26  05:00:00,14.6521628357,1.48561155643,0.0,0.596867618811,1.91011974705,2.3935639134,46.5969167774,46.5969167774
 01/26  06:00:00,14.6070364666,1.42964439176,0.0,0.607708414384,1.91011974705,2.3935639134,44.9664872039,44.9664872039
 01/26  07:00:00,22.6322827147,7.38339678385,0.0,2.67920227042,1.91011974705,2.3935639134,332.278707981,332.278707981
 01/26  08:00:00,30.2308470572,7.38339678385,0.0,2.15384345836,7.6404789882,4.7871278268,283.841977362,283.841977362
 01/26  09:00:00,36.6959817275,7.38339678385,0.0,1.83391377628,19.1011974705,8.3774736969,255.65522852,255.65522852
 01/26  10:00:00,53.7794839763,7.38339678385,0.0,1.24289413524,34.3821554469,10.7710376103,222.255103511,222.255103511
 01/26  11:00:00,53.2704580696,7.38339678385,0.0,0.733868228539,34.3821554469,10.7710376103,202.818113049,202.818113049
 01/26  12:00:00,52.9926314529,7.38339678385,0.0,0.456041611818,34.3821554469,10.7710376103,179.455436991,179.455436991
 01/26  13:00:00,52.6357429456,7.38129020338,0.0,0.101259685036,34.3821554469,10.7710376103,155.87972152,155.87972152
 01/26  14:00:00,52.5239503583,7.37075730106,0.0,0.0,34.3821554469,10.7710376103,132.020273733,132.020273733
 01/26  15:00:00,52.5264684793,7.37286388153,0.0,0.000411540613311,34.3821554469,10.7710376103,112.805154074,112.805154074
 01/26  16:00:00,52.8897221233,7.38339678385,0.0,0.353132282203,34.3821554469,10.7710376103,104.350961372,104.350961372
 01/26  17:00:00,53.1553761362,7.38339678385,0.0,0.618786295176,34.3821554469,10.7710376103,106.574191979,106.574191979
 01/26  18:00:00,60.1627233282,7.38339678385,0.0,0.737800153795,34.3821554469,10.7710376103,111.359853396,111.359853396
 01/26  19:00:00,48.9504944978,7.38339678385,0.0,0.805405095734,22.9214369646,9.5742556536,116.183381369,116.183381369
 01/26  20:00:00,49.0119470033,7.38339678385,0.0,0.866857601229,22.9214369646,9.5742556536,122.89242011,122.89242011
 01/26  21:00:00,44.0732100242,7.38339678385,0.0,0.945142072958,19.1011974705,8.3774736969,133.354410556,133.354410556
 01/26  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/26  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/26  24:00:00,12.8559093188,0.202355084643,0.0,0.0838705737503,1.91011974705,2.3935639134,5.87238979404,5.87238979404
 01/27  01:00:00,13.0808793948,0.310231574491,0.0,0.200964159812,1.91011974705,2.3935639134,9.23492529074,9.23492529074
 01/27  02:00:00,13.2841703921,0.444787191663,0.0,0.269699540001,1.91011974705,2.3935639134,13.3749928183,13.3749928183
 01/27  03:00:00,13.3356899345,0.447211677267,0.0,0.318794596753,1.91011974705,2.3935639134,13.5073266204,13.5073266204
 01/27  04:00:00,13.5054638147,0.578298391755,0.0,0.357481762493,1.91011974705,2.3935639134,17.5251467925,17.5251467925
 01/27  05:00:00,13.6432916912,0.686795036181,0.0,0.386812994553,1.91011974705,2.3935639134,21.2188233689,21.2188233689
 01/27  06:00:00,13.9054813796,0.925460359967,0.0,0.410337359193,1.91011974705,2.3935639134,28.7135064029,28.7135064029
 01/27  07:00:00,22.3208739453,7.38339678385,0.0,2.36779350097,1.91011974705,2.3935639134,299.777416683,299.777416683
 01/27  08:00:00,29.9786022679,7.38339678385,0.0,1.90159866908,7.6404789882,4.7871278268,252.937308667,252.937308667
 01/27  09:00:00,36.5842964169,7.38339678385,0.0,1.72222846564,19.1011974705,8.3774736969,233.582553862,233.582553862
 01/27  10:00:00,54.0594767753,7.38339678385,0.0,1.52288693424,34.3821554469,10.7710376103,208.97971651,208.97971651
 01/27  11:00:00,53.6796339931,7.38339678385,0.0,1.14304415201,34.3821554469,10.7710376103,196.634043446,196.634043446
 01/27  12:00:00,53.3801805335,7.38339678385,0.0,0.843590692487,34.3821554469,10.7710376103,184.344160446,184.344160446
 01/27  13:00:00,53.0615319784,7.38339678385,0.0,0.524942137323,34.3821554469,10.7710376103,177.578390436,177.578390436
 01/27  14:00:00,53.0762122667,7.38339678385,0.0,0.539622425677,34.3821554469,10.7710376103,172.423808991,172.423808991
 01/27  15:00:00,53.3502792666,7.38339678385,0.0,0.813689425508,34.3821554469,10.7710376103,172.047094874,172.047094874
 01/27  16:00:00,53.4979875723,7.38339678385,0.0,0.961397731247,34.3821554469,10.7710376103,169.760521647,169.760521647
 01/27  17:00:00,53.5695740553,7.38339678385,0.0,1.03298421426,34.3821554469,10.7710376103,174.813211089,174.813211089
 01/27  18:00:00,60.6806744492,7.38339678385,0.0,1.25575127478,34.3821554469,10.7710376103,186.159028298,186.159028298
 01/27  19:00:00,49.5511748673,7.38339678385,0.0,1.40608546522,22.9214369646,9.5742556536,195.986756331,195.986756331
 01/27  20:00:00,49.674114699,7.38339678385,0.0,1.52902529696,22.9214369646,9.5742556536,209.524982071,209.524982071
 01/27  21:00:00,44.7525882038,7.38339678385,0.0,1.6245202525,19.1011974705,8.3774736969,222.470349268,222.470349268
 01/27  22:00:00,20.7415502985,0.0384729369676,0.0,0.00947054655688,7.6404789882,4.7871278268,1.10513473897,1.10513473897
 01/27  23:00:00,13.2274326924,0.427815031515,0.0,0.229934000415,1.91011974705,2.3935639134,12.8512655218,12.8512655218
 01/27  24:00:00,13.5242684746,0.562854351353,0.0,0.391730462755,1.91011974705,2.3935639134,17.0090470328,17.0090470328
 01/28  01:00:00,13.631685554,1.1773807465,0.0,0.483012125418,1.91011974705,1.79517293505,36.8120081122,36.8120081122
 01/28  02:00:00,13.6685810815,1.16227810647,0.0,0.535010292902,1.91011974705,1.79517293505,36.2150593147,36.2150593147
 01/28  03:00:00,14.1229200001,1.57289516034,0.0,0.578732157616,1.91011974705,1.79517293505,49.4840220514,49.4840220514
 01/28  04:00:00,14.0450809553,1.44261667535,0.0,0.631171597817,1.91011974705,1.79517293505,45.200697253,45.200697253
 01/28  05:00:00,14.5790416712,1.92746936113,0.0,0.680279627952,1.91011974705,1.79517293505,60.9194345279,60.9194345279
 01/28  06:00:00,14.3291498016,1.64648227099,0.0,0.71137484849,1.91011974705,1.79517293505,51.7433624741,51.7433624741
 01/28  07:00:00,22.2600107573,7.38339678385,0.0,2.90532129136,1.91011974705,1.79517293505,367.026333343,367.026333343
 01/28  08:00:00,25.5038419745,7.38339678385,0.0,2.44385982645,3.8202394941,3.5903458701,325.524740446,325.524740446
 01/28  09:00:00,26.9135709003,7.38339678385,0.0,2.0855458507,11.4607184823,5.9839097835,301.428592023,301.428592023
 01/28  10:00:00,41.4231389938,7.38339678385,0.0,1.54404959176,22.9214369646,9.5742556536,264.782625863,264.782625863
 01/28  11:00:00,53.6795593404,7.38339678385,0.0,1.14296949931,34.3821554469,10.7710376103,231.939120642,231.939120642
 01/28  12:00:00,53.2961889566,7.38339678385,0.0,0.759599115577,34.3821554469,10.7710376103,206.464654495,206.464654495
 01/28  13:00:00,53.1659609189,7.38339678385,0.0,0.629371077802,34.3821554469,10.7710376103,191.612566729,191.612566729
 01/28  14:00:00,53.2984288255,7.38339678385,0.0,0.761838984403,34.3821554469,10.7710376103,180.193210894,180.193210894
 01/28  15:00:00,53.301370421,7.38339678385,0.0,0.764780579944,34.3821554469,10.7710376103,171.361385417,171.361385417
 01/28  16:00:00,53.466282605,7.38339678385,0.0,0.929692763913,34.3821554469,10.7710376103,166.893841545,166.893841545
 01/28  17:00:00,53.4899174617,7.38339678385,0.0,0.953327620659,34.3821554469,10.7710376103,163.566613318,163.566613318
 01/28  18:00:00,60.5551105101,7.38339678385,0.0,1.13018733571,34.3821554469,10.7710376103,169.116445097,169.116445097
 01/28  19:00:00,44.4329067753,7.38339678385,0.0,1.304838824,19.1011974705,8.3774736969,187.599346019,187.599346019
 01/28  20:00:00,34.4741415338,7.38339678385,0.0,1.38011648419,11.4607184823,5.9839097835,195.807441256,195.807441256
 01/28  21:00:00,34.5094118678,7.38339678385,0.0,1.4153868181,11.4607184823,5.9839097835,198.651851428,198.651851428
 01/28  22:00:00,24.5066550957,7.38339678385,0.0,1.44667294768,3.8202394941,3.5903458701,205.558183723,205.558183723
 01/28  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/28  24:00:00,12.2622009163,0.208075448526,0.0,0.0828327856522,1.91011974705,1.79517293505,6.0985750608,6.0985750608
 01/29  01:00:00,12.5300015849,0.34445227835,0.0,0.214256624481,1.91011974705,1.79517293505,10.2728079145,10.2728079145
 01/29  02:00:00,12.6888914495,0.441024604148,0.0,0.276574163278,1.91011974705,1.79517293505,13.272546512,13.272546512
 01/29  03:00:00,12.7554280787,0.469263924327,0.0,0.314871472278,1.91011974705,1.79517293505,14.176349478,14.176349478
 01/29  04:00:00,12.8534591874,0.536848107708,0.0,0.345318397639,1.91011974705,1.79517293505,16.2661072235,16.2661072235
 01/29  05:00:00,12.9916825723,0.654287593921,0.0,0.366102296246,1.91011974705,1.79517293505,20.1488866541,20.1488866541
 01/29  06:00:00,13.1397736919,0.78559572201,0.0,0.382885287821,1.91011974705,1.79517293505,24.3124837679,24.3124837679
 01/29  07:00:00,13.2171728195,0.843874663231,0.0,0.402005474177,1.91011974705,1.79517293505,26.2475203523,26.2475203523
 01/29  08:00:00,13.2765933692,0.887932789288,0.0,0.417367897795,1.91011974705,1.79517293505,27.6384691749,27.6384691749
 01/29  09:00:00,17.0659929002,7.38339678385,0.0,2.27201075216,3.8202394941,3.5903458701,286.433593013,286.433593013
 01/29  10:00:00,16.4835845757,7.38339678385,0.0,1.68960242766,3.8202394941,3.5903458701,237.436369906,237.436369906
 01/29  11:00:00,31.2888969489,7.38339678385,0.0,1.44385044844,15.2809579764,7.1806917402,211.791592597,211.791592597
 01/29  12:00:00,31.1398137942,7.38339678385,0.0,1.29476729377,15.2809579764,7.1806917402,199.169500481,199.169500481
 01/29  13:00:00,41.0480522136,7.38339678385,0.0,1.16896281155,22.9214369646,9.5742556536,179.627553197,179.627553197
 01/29  14:00:00,41.0180104403,7.38339678385,0.0,1.13892103827,22.9214369646,9.5742556536,173.785795393,173.785795393
 01/29  15:00:00,41.0619917758,7.38339678385,0.0,1.18290237371,22.9214369646,9.5742556536,177.964858133,177.964858133
 01/29  16:00:00,41.1380183257,7.38339678385,0.0,1.25892892363,22.9214369646,9.5742556536,184.390080223,184.390080223
 01/29  17:00:00,41.2393601575,7.38339678385,0.0,1.36027075548,22.9214369646,9.5742556536,189.752799313,189.752799313
 01/29  18:00:00,37.5704840327,7.38339678385,0.0,0.837104198922,15.2809579764,7.1806917402,234.962242295,234.962242295
 01/29  19:00:00,28.9992719938,7.38339678385,0.0,0.922268394962,7.6404789882,4.7871278268,249.411835366,249.411835366
 01/29  20:00:00,12.0556510959,0.0670673796042,0.0,0.0172910341519,1.91011974705,1.79517293505,1.91409393382,1.91409393382
 01/29  21:00:00,12.6095539325,0.395693067201,0.0,0.242568183218,1.91011974705,1.79517293505,11.83219647,11.83219647
 01/29  22:00:00,12.9078496191,0.533496547577,0.0,0.403060389462,1.91011974705,1.79517293505,16.0802910524,16.0802910524
 01/29  23:00:00,13.4901073109,1.01958008756,0.0,0.499234541248,1.91011974705,1.79517293505,31.7382443518,31.7382443518
 01/29  24:00:00,13.7485509419,1.20358503606,0.0,0.573673223713,1.91011974705,1.79517293505,37.5721253167,37.5721253167
 01/30  01:00:00,14.7213316733,1.50081705213,0.0,0.650830960687,1.91011974705,2.3935639134,47.1217551299,47.1217551299
 01/30  02:00:00,14.9892130159,1.68895722963,0.0,0.730572125821,1.91011974705,2.3935639134,53.0722415264,53.0722415264
 01/30  03:00:00,15.3485665534,1.97318710819,0.0,0.805695784793,1.91011974705,2.3935639134,62.3351402224,62.3351402224
 01/30  04:00:00,15.520985923,2.08734020127,0.0,0.863962061269,1.91011974705,2.3935639134,65.8541841458,65.8541841458
 01/30  05:00:00,15.7460312451,2.26932229765,0.0,0.907025287003,1.91011974705,2.3935639134,71.9315206921,71.9315206921
 01/30  06:00:00,15.7916561697,2.28640350498,0.0,0.935569004227,1.91011974705,2.3935639134,72.2641797179,72.2641797179
 01/30  07:00:00,23.029607716,7.38339678385,0.0,3.07652727174,1.91011974705,2.3935639134,402.366116156,402.366116156
 01/30  08:00:00,31.017834438,7.38339678385,0.0,2.94083083916,7.6404789882,4.7871278268,372.008200308,372.008200308
 01/30  09:00:00,37.519180047,7.38339678385,0.0,2.65711209578,19.1011974705,8.3774736969,347.795022693,347.795022693
 01/30  10:00:00,54.9263198407,7.38339678385,0.0,2.38972999962,34.3821554469,10.7710376103,320.08369927,320.08369927
 01/30  11:00:00,54.7850328181,7.38339678385,0.0,2.24844297707,34.3821554469,10.7710376103,306.862877433,306.862877433
 01/30  12:00:00,54.6586349571,7.38339678385,0.0,2.12204511601,34.3821554469,10.7710376103,291.649436145,291.649436145
 01/30  13:00:00,54.5559186672,7.38339678385,0.0,2.0193288262,34.3821554469,10.7710376103,285.104165947,285.104165947
 01/30  14:00:00,54.4955275417,7.38339678385,0.0,1.95893770064,34.3821554469,10.7710376103,277.526596542,277.526596542
 01/30  15:00:00,54.3783657329,7.38339678385,0.0,1.84177589189,34.3821554469,10.7710376103,268.773737177,268.773737177
 01/30  16:00:00,54.3205952057,7.38339678385,0.0,1.78400536463,34.3821554469,10.7710376103,260.152645641,260.152645641
 01/30  17:00:00,54.4092761909,7.38339678385,0.0,1.87268634984,34.3821554469,10.7710376103,260.289812527,260.289812527
 01/30  18:00:00,61.4410430871,7.38339678385,0.0,2.01611991276,34.3821554469,10.7710376103,265.50622808,265.50622808
 01/30  19:00:00,50.270373851,7.38339678385,0.0,2.12528444892,22.9214369646,9.5742556536,275.079741232,275.079741232
 01/30  20:00:00,50.3543222182,7.38339678385,0.0,2.20923281615,22.9214369646,9.5742556536,285.268590749,285.268590749
 01/30  21:00:00,45.3911072192,7.38339678385,0.0,2.263039268,19.1011974705,8.3774736969,293.058059735,293.058059735
 01/30  22:00:00,21.2831236031,0.356715778837,0.0,0.232801009307,7.6404789882,4.7871278268,10.712405799,10.712405799
 01/30  23:00:00,14.3796549764,1.23006452612,0.0,0.579906789829,1.91011974705,2.3935639134,38.1936950019,38.1936950019
 01/30  24:00:00,14.8513975571,1.58040179773,0.0,0.701312098906,1.91011974705,2.3935639134,49.7181072211,49.7181072211
 01/31  01:00:00,15.1981879269,1.84878894495,0.0,0.779715321531,1.91011974705,2.3935639134,58.0699024039,58.0699024039
 01/31  02:00:00,15.43725449,2.0292717792,0.0,0.838299050386,1.91011974705,2.3935639134,64.2279655697,64.2279655697
 01/31  03:00:00,15.6268545104,2.16778355862,0.0,0.889387291363,1.91011974705,2.3935639134,68.342144678,68.342144678
 01/31  04:00:00,15.8158261719,2.31545967724,0.0,0.930682834185,1.91011974705,2.3935639134,73.5086517517,73.5086517517
 01/31  05:00:00,15.9321665852,2.39629812433,0.0,0.966184800391,1.91011974705,2.3935639134,75.7040459951,75.7040459951
 01/31  06:00:00,16.1110934,2.54196953542,0.0,0.999440204078,1.91011974705,2.3935639134,80.8642178997,80.8642178997
 01/31  07:00:00,23.029607716,7.38339678385,0.0,3.07652727174,1.91011974705,2.3935639134,408.464930244,408.464930244
 01/31  08:00:00,29.6736510551,7.38339678385,0.0,2.97431412291,7.6404789882,4.7871278268,377.085351418,377.085351418
 01/31  09:00:00,37.4358648592,7.38339678385,0.0,2.57379690795,19.1011974705,8.3774736969,342.855866754,342.855866754
 01/31  10:00:00,54.4433724498,7.38339678385,0.0,1.90678260872,34.3821554469,10.7710376103,305.316693116,305.316693116
 01/31  11:00:00,54.2309915243,7.38339678385,0.0,1.69440168328,34.3821554469,10.7710376103,289.266725734,289.266725734
 01/31  12:00:00,54.0238103971,7.38339678385,0.0,1.4872205561,34.3821554469,10.7710376103,271.698960198,271.698960198
 01/31  13:00:00,54.1251968105,7.38339678385,0.0,1.5886069695,34.3821554469,10.7710376103,262.763846549,262.763846549
 01/31  14:00:00,54.1460078095,7.38339678385,0.0,1.60941796848,34.3821554469,10.7710376103,255.769012227,255.769012227
 01/31  15:00:00,54.1554314745,7.38339678385,0.0,1.6188416334,34.3821554469,10.7710376103,254.020079038,254.020079038
 01/31  16:00:00,53.9524533783,7.38339678385,0.0,1.41586353729,34.3821554469,10.7710376103,249.263110799,249.263110799
 01/31  17:00:00,54.1006139076,7.38339678385,0.0,1.56402406654,34.3821554469,10.7710376103,252.24583586,252.24583586
 01/31  18:00:00,59.8863625058,7.38339678385,0.0,1.8391059981,34.3821554469,10.7710376103,260.953245838,260.953245838
 01/31  19:00:00,50.1652782062,7.38339678385,0.0,2.02018880419,22.9214369646,9.5742556536,270.806578985,270.806578985
 01/31  20:00:00,50.249418601,7.38339678385,0.0,2.104329199,22.9214369646,9.5742556536,279.825651871,279.825651871
 01/31  21:00:00,45.261899756,7.38339678385,0.0,2.13383180476,19.1011974705,8.3774736969,284.181554475,284.181554475
 01/31  22:00:00,21.2023697191,0.34551581959,0.0,0.163247084466,7.6404789882,4.7871278268,10.4336132555,10.4336132555
 01/31  23:00:00,14.2260182876,1.13997380177,0.0,0.516360825392,1.91011974705,2.3935639134,35.4079017036,35.4079017036
 01/31  24:00:00,14.8103114429,1.57677677721,0.0,0.663851005189,1.91011974705,2.3935639134,49.5326767032,49.5326767032
 02/01  01:00:00,15.3006894957,1.96929742251,0.0,0.761708412772,1.91011974705,2.3935639134,62.0470649676,62.0470649676
 02/01  02:00:00,15.4484109687,2.04321346033,0.0,0.835513847879,1.91011974705,2.3935639134,64.6074417284,64.6074417284
 02/01  03:00:00,15.8140536376,2.34942091853,0.0,0.894949058632,1.91011974705,2.3935639134,74.3084420123,74.3084420123
 02/01  04:00:00,15.8521112626,2.33591775082,0.0,0.946509851296,1.91011974705,2.3935639134,74.1042962401,74.1042962401
 02/01  05:00:00,16.1971788524,2.63435614135,0.0,0.993139050593,1.91011974705,2.3935639134,83.5010374258,83.5010374258
 02/01  06:00:00,16.1689737045,2.56743211725,0.0,1.03185792675,1.91011974705,2.3935639134,81.6425075496,81.6425075496
 02/01  07:00:00,23.029607716,7.38339678385,0.0,3.07652727174,1.91011974705,2.3935639134,410.080042986,410.080042986
 02/01  08:00:00,29.7547460535,7.38339678385,0.0,3.0554091213,7.6404789882,4.7871278268,393.303402079,393.303402079
 02/01  09:00:00,37.3832387292,7.38339678385,0.0,2.52117077792,19.1011974705,8.3774736969,364.57771194,364.57771194
 02/01  10:00:00,54.3189274291,7.38339678385,0.0,1.78233758806,34.3821554469,10.7710376103,323.915389409,323.915389409
 02/01  11:00:00,53.7983062436,7.38339678385,0.0,1.26171640253,34.3821554469,10.7710376103,300.617743834,300.617743834
 02/01  12:00:00,53.432461511,7.38339678385,0.0,0.895871669975,34.3821554469,10.7710376103,278.845013288,278.845013288
 02/01  13:00:00,53.2197742187,7.38339678385,0.0,0.683184377668,34.3821554469,10.7710376103,264.052917284,264.052917284
 02/01  14:00:00,53.1529734334,7.38339678385,0.0,0.616383592307,34.3821554469,10.7710376103,252.684088712,252.684088712
 02/01  15:00:00,53.4571227884,7.38339678385,0.0,0.920532947314,34.3821554469,10.7710376103,245.182270527,245.182270527
 02/01  16:00:00,53.7282324704,7.38339678385,0.0,1.19164262936,34.3821554469,10.7710376103,236.782206704,236.782206704
 02/01  17:00:00,53.8211723724,7.38339678385,0.0,1.28458253137,34.3821554469,10.7710376103,237.916286476,237.916286476
 02/01  18:00:00,59.6371964621,7.38339678385,0.0,1.58993995442,34.3821554469,10.7710376103,248.29326773,248.29326773
 02/01  19:00:00,49.9736473199,7.38339678385,0.0,1.8285579179,22.9214369646,9.5742556536,261.245316784,261.245316784
 02/01  20:00:00,50.119567558,7.38339678385,0.0,1.97447815591,22.9214369646,9.5742556536,274.508480247,274.508480247
 02/01  21:00:00,45.1939805002,7.38339678385,0.0,2.0659125489,19.1011974705,8.3774736969,285.043229084,285.043229084
 02/01  22:00:00,21.0991666571,0.276954022886,0.0,0.128605819264,7.6404789882,4.7871278268,8.28599482887,8.28599482887
 02/01  23:00:00,14.294207291,1.24595694584,0.0,0.478566684732,1.91011974705,2.3935639134,38.7975701675,38.7975701675
 02/01  24:00:00,14.6632253548,1.47330492792,0.0,0.620236766456,1.91011974705,2.3935639134,46.2572731633,46.2572731633
 02/02  01:00:00,15.4041429343,2.12100105737,0.0,0.713458216457,1.91011974705,2.3935639134,66.9020200779,66.9020200779
 02/02  02:00:00,15.2602910853,1.91576367941,0.0,0.774843745403,1.91011974705,2.3935639134,60.5510921425,60.5510921425
 02/02  03:00:00,15.8605591105,2.46765800077,0.0,0.823217449256,1.91011974705,2.3935639134,78.1063338974,78.1063338974
 02/02  04:00:00,15.5969756919,2.15969529082,0.0,0.867596740669,1.91011974705,2.3935639134,68.4451319385,68.4451319385
 02/02  05:00:00,16.2042953023,2.72534619597,0.0,0.909265445845,1.91011974705,2.3935639134,86.4155964731,86.4155964731
 02/02  06:00:00,15.8855723854,2.36853580802,0.0,0.947352916896,1.91011974705,2.3935639134,75.2297375593,75.2297375593
 02/02  07:00:00,23.029607716,7.38339678385,0.0,3.07652727174,1.91011974705,2.3935639134,408.963184954,408.963184954
 02/02  08:00:00,29.6295947072,7.38339678385,0.0,2.93025777498,7.6404789882,4.7871278268,382.948761283,382.948761283
 02/02  09:00:00,37.3553457912,7.38339678385,0.0,2.49327783993,19.1011974705,8.3774736969,352.127598523,352.127598523
 02/02  10:00:00,54.4131322628,7.38339678385,0.0,1.8765424218,34.3821554469,10.7710376103,312.853286457,312.853286457
 02/02  11:00:00,53.8900255114,7.38339678385,0.0,1.35343567035,34.3821554469,10.7710376103,286.953634386,286.953634386
 02/02  12:00:00,53.5028617242,7.38339678385,0.0,0.966271883126,34.3821554469,10.7710376103,261.675108696,261.675108696
 02/02  13:00:00,53.3470033083,7.38339678385,0.0,0.810413467238,34.3821554469,10.7710376103,244.094539103,244.094539103
 02/02  14:00:00,53.1991358593,7.38339678385,0.0,0.662546018282,34.3821554469,10.7710376103,226.723019517,226.723019517
 02/02  15:00:00,53.1280266436,7.38339678385,0.0,0.591436802551,34.3821554469,10.7710376103,215.020049701,215.020049701
 02/02  16:00:00,53.3327383375,7.38339678385,0.0,0.796148496406,34.3821554469,10.7710376103,206.509776399,206.509776399
 02/02  17:00:00,53.6022748511,7.38339678385,0.0,1.06568501001,34.3821554469,10.7710376103,206.45588106,206.45588106
 02/02  18:00:00,59.4455461435,7.38339678385,0.0,1.39828963579,34.3821554469,10.7710376103,218.804014435,218.804014435
 02/02  19:00:00,49.7972028364,7.38339678385,0.0,1.65211343436,22.9214369646,9.5742556536,237.378520057,237.378520057
 02/02  20:00:00,49.9717696453,7.38339678385,0.0,1.82668024329,22.9214369646,9.5742556536,255.200513765,255.200513765
 02/02  21:00:00,45.0289932145,7.38339678385,0.0,1.90092526324,19.1011974705,8.3774736969,263.175233579,263.175233579
 02/02  22:00:00,21.0019769809,0.235064430923,0.0,0.0733057350003,7.6404789882,4.7871278268,7.10490313671,7.10490313671
 02/02  23:00:00,13.8175241661,0.846276821665,0.0,0.401563683995,1.91011974705,2.3935639134,26.1398849589,26.1398849589
 02/02  24:00:00,14.4756173585,1.3417611546,0.0,0.564172543414,1.91011974705,2.3935639134,41.8212293051,41.8212293051
 02/03  01:00:00,15.0885179211,1.85976273013,0.0,0.659071530493,1.91011974705,2.3935639134,58.7508455197,58.7508455197
 02/03  02:00:00,15.1487717539,1.85129573361,0.0,0.727792359873,1.91011974705,2.3935639134,58.1476715103,58.1476715103
 02/03  03:00:00,15.6614671057,2.30149590812,0.0,0.790287537152,1.91011974705,2.3935639134,73.089682726,73.089682726
 02/03  04:00:00,15.5562803326,2.14488708878,0.0,0.841709583368,1.91011974705,2.3935639134,67.5676933523,67.5676933523
 02/03  05:00:00,16.033756706,2.5830313574,0.0,0.881041688168,1.91011974705,2.3935639134,82.2521860668,82.2521860668
 02/03  06:00:00,15.8640719811,2.37026181655,0.0,0.924126504136,1.91011974705,2.3935639134,74.8006032171,74.8006032171
 02/03  07:00:00,23.029607716,7.38339678385,0.0,3.07652727174,1.91011974705,2.3935639134,407.606629786,407.606629786
 02/03  08:00:00,29.6452169764,7.38339678385,0.0,2.94588004423,7.6404789882,4.7871278268,384.119671781,384.119671781
 02/03  09:00:00,37.2605419973,7.38339678385,0.0,2.39847404606,19.1011974705,8.3774736969,350.532130871,350.532130871
 02/03  10:00:00,54.2730124956,7.38339678385,0.0,1.73642265458,34.3821554469,10.7710376103,313.235024902,313.235024902
 02/03  11:00:00,53.797638689,7.38339678385,0.0,1.26104884798,34.3821554469,10.7710376103,294.71791166,294.71791166
 02/03  12:00:00,53.4261154741,7.38339678385,0.0,0.88952563301,34.3821554469,10.7710376103,274.095602098,274.095602098
 02/03  13:00:00,53.2052872437,7.38339678385,0.0,0.668697402624,34.3821554469,10.7710376103,259.476416582,259.476416582
 02/03  14:00:00,53.0825108304,7.38339678385,0.0,0.545920989331,34.3821554469,10.7710376103,246.430630332,246.430630332
 02/03  15:00:00,53.0547517063,7.38339678385,0.0,0.518161865232,34.3821554469,10.7710376103,237.123654935,237.123654935
 02/03  16:00:00,53.1723834067,7.38339678385,0.0,0.635793565623,34.3821554469,10.7710376103,228.145642303,228.145642303
 02/03  17:00:00,53.5132065071,7.38339678385,0.0,0.976616666047,34.3821554469,10.7710376103,228.685430812,228.685430812
 02/03  18:00:00,59.4891012993,7.38339678385,0.0,1.4418447916,34.3821554469,10.7710376103,238.94508446,238.94508446
 02/03  19:00:00,49.8800506387,7.38339678385,0.0,1.73496123669,22.9214369646,9.5742556536,255.906822277,255.906822277
 02/03  20:00:00,50.0589985142,7.38339678385,0.0,1.91390911219,22.9214369646,9.5742556536,272.024905719,272.024905719
 02/03  21:00:00,45.146808431,7.38339678385,0.0,2.01874047977,19.1011974705,8.3774736969,282.803370551,282.803370551
 02/03  22:00:00,21.0465476527,0.253170690158,0.0,0.0997701475232,7.6404789882,4.7871278268,7.60330196171,7.60330196171
 02/03  23:00:00,14.2059507199,1.19902668294,0.0,0.437240376477,1.91011974705,2.3935639134,37.3073434028,37.3073434028
 02/03  24:00:00,14.6131482345,1.45760120538,0.0,0.585863368634,1.91011974705,2.3935639134,45.7620604889,45.7620604889
 02/04  01:00:00,14.7717472086,2.12119938772,0.0,0.679255138751,1.91011974705,1.79517293505,66.9149686449,66.9149686449
 02/04  02:00:00,14.6435538071,1.92956141676,0.0,0.74269970826,1.91011974705,1.79517293505,61.0026333446,61.0026333446
 02/04  03:00:00,15.2561172083,2.48901348833,0.0,0.795811037894,1.91011974705,1.79517293505,78.804842082,78.804842082
 02/04  04:00:00,14.9978531953,2.18143339308,0.0,0.845127120136,1.91011974705,1.79517293505,69.1546473006,69.1546473006
 02/04  05:00:00,15.6076624665,2.75081755816,0.0,0.885552226244,1.91011974705,1.79517293505,87.2463516701,87.2463516701
 02/04  06:00:00,15.2725454248,2.37853480385,0.0,0.922717938857,1.91011974705,1.79517293505,75.5594224277,75.5594224277
 02/04  07:00:00,22.4312167377,7.38339678385,0.0,3.07652727174,1.91011974705,1.79517293505,409.395394671,409.395394671
 02/04  08:00:00,24.6484045035,7.38339678385,0.0,2.96608902208,3.8202394941,3.5903458701,389.759510463,389.759510463
 02/04  09:00:00,27.3625360376,7.38339678385,0.0,2.53451098792,11.4607184823,5.9839097835,364.188674088,364.188674088
 02/04  10:00:00,41.7745525107,7.38339678385,0.0,1.89546310867,22.9214369646,9.5742556536,327.525777681,327.525777681
 02/04  11:00:00,53.891910634,7.38339678385,0.0,1.35532079292,34.3821554469,10.7710376103,295.728073247,295.728073247
 02/04  12:00:00,53.476560743,7.38339678385,0.0,0.939970901984,34.3821554469,10.7710376103,270.793098229,270.793098229
 02/04  13:00:00,53.2194930886,7.38339678385,0.0,0.682903247583,34.3821554469,10.7710376103,251.76221118,251.76221118
 02/04  14:00:00,53.0802633397,7.38339678385,0.0,0.543673498694,34.3821554469,10.7710376103,235.343283904,235.343283904
 02/04  15:00:00,53.0607116147,7.38339678385,0.0,0.524121773662,34.3821554469,10.7710376103,225.181441012,225.181441012
 02/04  16:00:00,53.1859504918,7.38339678385,0.0,0.649360650763,34.3821554469,10.7710376103,216.6366409,216.6366409
