Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 02/04  17:00:00,53.5125119698,7.38339678385,0.0,0.975922128788,34.3821554469,10.7710376103,213.442115964,213.442115964
 02/04  18:00:00,59.4232567532,7.38339678385,0.0,1.37600024547,34.3821554469,10.7710376103,224.352028579,224.352028579
 02/04  19:00:00,44.793226822,7.38339678385,0.0,1.6651588707,19.1011974705,8.3774736969,249.143316275,249.143316275
 02/04  20:00:00,34.8878684537,7.38339678385,0.0,1.7938434041,11.4607184823,5.9839097835,260.346700465,260.346700465
 02/04  21:00:00,34.9485987547,7.38339678385,0.0,1.85457370501,11.4607184823,5.9839097835,264.687853417,264.687853417
 02/04  22:00:00,25.0048534355,7.38339678385,0.0,1.94487128747,3.8202394941,3.5903458701,278.846488676,278.846488676
 02/04  23:00:00,12.3376435396,0.281807714875,0.0,0.0845431426016,1.91011974705,1.79517293505,8.53297688026,8.53297688026
 02/04  24:00:00,13.2772825282,0.921614958166,0.0,0.384374887972,1.91011974705,1.79517293505,28.5057920671,28.5057920671
 02/05  01:00:00,13.6876145851,1.20954955667,0.0,0.506772346308,1.91011974705,1.79517293505,37.7448260234,37.7448260234
 02/05  02:00:00,14.2470795162,1.69544111881,0.0,0.580345715323,1.91011974705,1.79517293505,53.3925729881,53.3925729881
 02/05  03:00:00,14.1591074859,1.55358375196,0.0,0.634231051844,1.91011974705,1.79517293505,48.7465642774,48.7465642774
 02/05  04:00:00,14.5693249323,1.93984353165,0.0,0.658188718588,1.91011974705,1.79517293505,61.3201023744,61.3201023744
 02/05  05:00:00,14.3133940785,1.66285681713,0.0,0.679244579247,1.91011974705,1.79517293505,52.2674649081,52.2674649081
 02/05  06:00:00,14.785029183,2.09844212729,0.0,0.715294373595,1.91011974705,1.79517293505,66.4281654269,66.4281654269
 02/05  07:00:00,14.4962426202,1.78771051573,0.0,0.737239422336,1.91011974705,1.79517293505,56.2581026546,56.2581026546
 02/05  08:00:00,13.5388690631,2.19304587891,0.0,0.752197168805,1.91011974705,1.79517293505,69.4844150609,69.4844150609
 02/05  09:00:00,17.6571907363,7.38339678385,0.0,2.86320858829,3.8202394941,3.5903458701,363.879151204,363.879151204
 02/05  10:00:00,16.9185397914,7.38339678385,0.0,2.12455764337,3.8202394941,3.5903458701,317.499844533,317.499844533
 02/05  11:00:00,31.2411934173,7.38339678385,0.0,1.3961469169,15.2809579764,7.1806917402,281.02529638,281.02529638
 02/05  12:00:00,30.845246158,7.38339678385,0.0,1.00019965757,15.2809579764,7.1806917402,263.093308175,263.093308175
 02/05  13:00:00,40.5934457854,7.38339678385,0.0,0.714356383366,22.9214369646,9.5742556536,236.860280111,236.860280111
 02/05  14:00:00,40.5840925016,7.38339678385,0.0,0.705003099577,22.9214369646,9.5742556536,223.516067568,223.516067568
 02/05  15:00:00,40.8698016706,7.38339678385,0.0,0.990712268594,22.9214369646,9.5742556536,217.313846601,217.313846601
 02/05  16:00:00,41.0284944352,7.38339678385,0.0,1.14940503311,22.9214369646,9.5742556536,213.513575583,213.513575583
 02/05  17:00:00,41.109422349,7.38339678385,0.0,1.23033294696,22.9214369646,9.5742556536,211.6735531,211.6735531
 02/05  18:00:00,36.066080307,7.38339678385,0.0,0.710367139915,15.2809579764,7.1806917402,252.979751146,252.979751146
 02/05  19:00:00,28.9419684613,7.38339678385,0.0,0.864964862458,7.6404789882,4.7871278268,265.215637263,265.215637263
 02/05  20:00:00,12.08228249,0.104007221279,0.0,0.00698258657967,1.91011974705,1.79517293505,3.16149918453,3.16149918453
 02/05  21:00:00,12.6160904403,0.448122936737,0.0,0.196674821455,1.91011974705,1.79517293505,13.4840772369,13.4840772369
 02/05  22:00:00,12.8613273019,0.561195061865,0.0,0.328839557931,1.91011974705,1.79517293505,17.0385520006,17.0385520006
 02/05  23:00:00,13.3177764836,0.952224376431,0.0,0.394259425118,1.91011974705,1.79517293505,29.6243559441,29.6243559441
 02/05  24:00:00,13.4929575652,1.08610677931,0.0,0.435558103794,1.91011974705,1.79517293505,33.9517967985,33.9517967985
 02/06  01:00:00,14.2244287414,1.18597601865,0.0,0.468769062266,1.91011974705,2.3935639134,37.093324978,37.093324978
 02/06  02:00:00,14.3440066943,1.27868497501,0.0,0.495638058821,1.91011974705,2.3935639134,40.1098630786,40.1098630786
 02/06  03:00:00,14.4249285967,1.33841402319,0.0,0.516830913029,1.91011974705,2.3935639134,41.9750601237,41.9750601237
 02/06  04:00:00,14.5261789051,1.41299553884,0.0,0.54349970585,1.91011974705,2.3935639134,44.4228969853,44.4228969853
 02/06  05:00:00,14.5981481853,1.45542584115,0.0,0.57303868373,1.91011974705,2.3935639134,45.7233754318,45.7233754318
 02/06  06:00:00,14.7072405871,1.5342990588,0.0,0.603257867822,1.91011974705,2.3935639134,48.2972839443,48.2972839443
 02/06  07:00:00,22.6813749577,7.38339678385,0.0,2.72829451341,1.91011974705,2.3935639134,340.156033597,340.156033597
 02/06  08:00:00,28.9735667611,7.38339678385,0.0,2.27422982888,7.6404789882,4.7871278268,302.111130968,302.111130968
 02/06  09:00:00,36.7714160343,7.38339678385,0.0,1.90934808308,19.1011974705,8.3774736969,280.5596768,280.5596768
 02/06  10:00:00,53.9750159968,7.38339678385,0.0,1.4384261557,34.3821554469,10.7710376103,253.459066113,253.459066113
 02/06  11:00:00,53.7404427163,7.38339678385,0.0,1.20385287527,34.3821554469,10.7710376103,241.748495991,241.748495991
 02/06  12:00:00,53.8059491944,7.38339678385,0.0,1.26935935331,34.3821554469,10.7710376103,227.481193152,227.481193152
 02/06  13:00:00,53.6402208209,7.38339678385,0.0,1.1036309799,34.3821554469,10.7710376103,216.715239982,216.715239982
 02/06  14:00:00,53.7138859434,7.38339678385,0.0,1.17729610239,34.3821554469,10.7710376103,210.671745373,210.671745373
 02/06  15:00:00,53.5560430927,7.38339678385,0.0,1.01945325164,34.3821554469,10.7710376103,204.066829969,204.066829969
 02/06  16:00:00,53.5561877059,7.38339678385,0.0,1.01959786482,34.3821554469,10.7710376103,197.504581126,197.504581126
 02/06  17:00:00,53.6634614317,7.38339678385,0.0,1.12687159063,34.3821554469,10.7710376103,197.591122693,197.591122693
 02/06  18:00:00,58.0524163087,7.38339678385,0.0,1.38282646762,34.3821554469,10.7710376103,208.98310643,208.98310643
 02/06  19:00:00,49.7719484842,7.38339678385,0.0,1.62685908216,22.9214369646,9.5742556536,226.954040484,226.954040484
 02/06  20:00:00,49.8909751978,7.38339678385,0.0,1.74588579573,22.9214369646,9.5742556536,238.673927666,238.673927666
 02/06  21:00:00,44.8951897614,7.38339678385,0.0,1.76712181019,19.1011974705,8.3774736969,240.130664145,240.130664145
 02/06  22:00:00,20.8985103895,0.160290119483,0.0,0.044613454971,7.6404789882,4.7871278268,4.77740526524,4.77740526524
 02/06  23:00:00,13.4237312648,0.511407073781,0.0,0.342640530612,1.91011974705,2.3935639134,15.433483881,15.433483881
 02/06  24:00:00,14.2238418944,1.14776316614,0.0,0.506395067798,1.91011974705,2.3935639134,35.6683963707,35.6683963707
 02/07  01:00:00,14.6331379376,1.45847296014,0.0,0.604981316982,1.91011974705,2.3935639134,45.8371636036,45.8371636036
 02/07  02:00:00,14.9625972784,1.71788682649,0.0,0.675026791451,1.91011974705,2.3935639134,53.9238427451,53.9238427451
 02/07  03:00:00,15.1820162115,1.88164006337,0.0,0.730692487638,1.91011974705,2.3935639134,59.5027882075,59.5027882075
 02/07  04:00:00,15.3792835605,2.02704746328,0.0,0.782552436816,1.91011974705,2.3935639134,63.8576341866,63.8576341866
 02/07  05:00:00,15.5911634298,2.19190569887,0.0,0.829574070496,1.91011974705,2.3935639134,69.5428596153,69.5428596153
 02/07  06:00:00,15.6963349474,2.26304619573,0.0,0.863605091192,1.91011974705,2.3935639134,71.460239664,71.460239664
 02/07  07:00:00,23.0261238989,7.38339678385,0.0,3.07304345456,1.91011974705,2.3935639134,397.765284339,397.765284339
 02/07  08:00:00,29.4902713922,7.38339678385,0.0,2.79093445997,7.6404789882,4.7871278268,364.86674972,364.86674972
 02/07  09:00:00,37.1171338882,7.38339678385,0.0,2.25506593696,19.1011974705,8.3774736969,334.309148458,334.309148458
 02/07  10:00:00,54.1505586189,7.38339678385,0.0,1.61396877787,34.3821554469,10.7710376103,292.387056311,292.387056311
 02/07  11:00:00,53.6537183219,7.38339678385,0.0,1.11712848089,34.3821554469,10.7710376103,268.610168463,268.610168463
 02/07  12:00:00,53.3329469904,7.38339678385,0.0,0.796357149377,34.3821554469,10.7710376103,245.858377495,245.858377495
 02/07  13:00:00,53.1816331258,7.38339678385,0.0,0.645043284756,34.3821554469,10.7710376103,229.562503456,229.562503456
 02/07  14:00:00,52.9368615687,7.38339678385,0.0,0.400271727686,34.3821554469,10.7710376103,212.567029922,212.567029922
 02/07  15:00:00,52.8094414102,7.38339678385,0.0,0.272851569111,34.3821554469,10.7710376103,200.482120796,200.482120796
 02/07  16:00:00,52.8637410495,7.38339678385,0.0,0.327151208479,34.3821554469,10.7710376103,190.947794666,190.947794666
 02/07  17:00:00,53.1934192263,7.38339678385,0.0,0.656829385207,34.3821554469,10.7710376103,192.675331588,192.675331588
 02/07  18:00:00,57.8273356143,7.38339678385,0.0,1.15774577328,34.3821554469,10.7710376103,205.020340767,205.020340767
 02/07  19:00:00,49.6025129537,7.38339678385,0.0,1.45742355163,22.9214369646,9.5742556536,220.656527348,220.656527348
 02/07  20:00:00,49.8153257836,7.38339678385,0.0,1.67023638154,22.9214369646,9.5742556536,239.742285354,239.742285354
 02/07  21:00:00,44.8989289392,7.38339678385,0.0,1.77086098795,19.1011974705,8.3774736969,249.905973291,249.905973291
 02/07  22:00:00,20.8815539891,0.166368031179,0.0,0.0215791429492,7.6404789882,4.7871278268,5.0156814624,5.0156814624
 02/07  23:00:00,13.3539425421,0.499442049844,0.0,0.28481683185,1.91011974705,2.3935639134,15.0786720334,15.0786720334
 02/07  24:00:00,14.0962186364,1.08786258577,0.0,0.438672390182,1.91011974705,2.3935639134,33.7853616621,33.7853616621
 02/08  01:00:00,14.4197813018,1.33541299196,0.0,0.51468464936,1.91011974705,2.3935639134,41.9399131758,41.9399131758
 02/08  02:00:00,14.8045288303,1.63872081829,0.0,0.59612435154,1.91011974705,2.3935639134,51.4066420395,51.4066420395
 02/08  03:00:00,14.972098701,1.76560010438,0.0,0.63681493614,1.91011974705,2.3935639134,55.8135910273,55.8135910273
 02/08  04:00:00,15.0095940502,1.78905598782,0.0,0.650854401972,1.91011974705,2.3935639134,56.2814446718,56.2814446718
 02/08  05:00:00,15.1097306633,1.86645487928,0.0,0.673592123573,1.91011974705,2.3935639134,59.0690363516,59.0690363516
 02/08  06:00:00,15.1240056232,1.8702315632,0.0,0.684090399511,1.91011974705,2.3935639134,58.8814909158,58.8814909158
 02/08  07:00:00,22.7867821917,7.38339678385,0.0,2.83370174743,1.91011974705,2.3935639134,357.242537511,357.242537511
 02/08  08:00:00,27.6540187169,7.38339678385,0.0,2.33234845137,7.6404789882,4.7871278268,313.363299822,313.363299822
 02/08  09:00:00,36.9455192946,7.38339678385,0.0,2.08345134332,19.1011974705,8.3774736969,284.81475941,284.81475941
 02/08  10:00:00,54.3404740853,7.38339678385,0.0,1.80388424422,34.3821554469,10.7710376103,248.575841404,248.575841404
 02/08  11:00:00,54.12427121,7.38339678385,0.0,1.58768136899,34.3821554469,10.7710376103,229.46216932,229.46216932
 02/08  12:00:00,53.9791119897,7.38339678385,0.0,1.44252214866,34.3821554469,10.7710376103,213.019498446,213.019498446
 02/08  13:00:00,53.9190111594,7.38339678385,0.0,1.38242131836,34.3821554469,10.7710376103,202.600923131,202.600923131
 02/08  14:00:00,53.8584612833,7.38339678385,0.0,1.32187144222,34.3821554469,10.7710376103,193.143798155,193.143798155
 02/08  15:00:00,53.830096765,7.38339678385,0.0,1.29350692393,34.3821554469,10.7710376103,187.834429344,187.834429344
 02/08  16:00:00,53.8325000644,7.38339678385,0.0,1.29591022339,34.3821554469,10.7710376103,182.569859113,182.569859113
 02/08  17:00:00,53.8655679059,7.38339678385,0.0,1.3289780648,34.3821554469,10.7710376103,181.492839512,181.492839512
 02/08  18:00:00,58.0460569602,7.38339678385,0.0,1.37646711911,34.3821554469,10.7710376103,182.465012763,182.465012763
 02/08  19:00:00,49.5692324593,7.38339678385,0.0,1.42414305721,22.9214369646,9.5742556536,186.022932471,186.022932471
 02/08  20:00:00,49.6198383216,7.38339678385,0.0,1.47474891958,22.9214369646,9.5742556536,192.707572021,192.707572021
 02/08  21:00:00,44.6091429806,7.38339678385,0.0,1.48107502934,19.1011974705,8.3774736969,194.16396505,194.16396505
 02/08  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/08  23:00:00,12.9359774351,0.231765195412,0.0,0.134528579202,1.91011974705,2.3935639134,6.75782612607,6.75782612607
 02/08  24:00:00,13.2136455274,0.372112131889,0.0,0.271849735069,1.91011974705,2.3935639134,11.1219904291,11.1219904291
 02/09  01:00:00,13.3851948002,0.477640235858,0.0,0.337870903881,1.91011974705,2.3935639134,14.3981637143,14.3981637143
 02/09  02:00:00,13.450894501,0.50452553595,0.0,0.376685304637,1.91011974705,2.3935639134,15.2621951608,15.2621951608
 02/09  03:00:00,13.547570384,0.571975342024,0.0,0.405911381499,1.91011974705,2.3935639134,17.3528898094,17.3528898094
 02/09  04:00:00,13.7534350884,0.752301605922,0.0,0.431449821987,1.91011974705,2.3935639134,23.2667815186,23.2667815186
 02/09  05:00:00,13.8238002852,0.802199806976,0.0,0.451916817799,1.91011974705,2.3935639134,24.7985579895,24.7985579895
 02/09  06:00:00,13.8561660924,0.821697591473,0.0,0.46478484043,1.91011974705,2.3935639134,25.4855194327,25.4855194327
 02/09  07:00:00,22.3364000144,7.38339678385,0.0,2.38331957006,1.91011974705,2.3935639134,291.095681647,291.095681647
 02/09  08:00:00,27.1924119957,7.38339678385,0.0,1.87074173017,7.6404789882,4.7871278268,241.885281948,241.885281948
 02/09  09:00:00,36.479619318,7.38339678385,0.0,1.61755136677,19.1011974705,8.3774736969,218.542003566,218.542003566
 02/09  10:00:00,53.9012409025,7.38339678385,0.0,1.36465106149,34.3821554469,10.7710376103,192.814132128,192.814132128
 02/09  11:00:00,53.7454895193,7.38339678385,0.0,1.20889967822,34.3821554469,10.7710376103,182.153051025,182.153051025
 02/09  12:00:00,53.5972435633,7.38339678385,0.0,1.06065372223,34.3821554469,10.7710376103,169.528195372,169.528195372
 02/09  13:00:00,53.5146267894,7.38339678385,0.0,0.978036948302,34.3821554469,10.7710376103,164.132467093,164.132467093
 02/09  14:00:00,53.4821677861,7.38339678385,0.0,0.945577945068,34.3821554469,10.7710376103,158.123665087,158.123665087
 02/09  15:00:00,53.4605445274,7.38339678385,0.0,0.92395468637,34.3821554469,10.7710376103,151.656205479,151.656205479
 02/09  16:00:00,53.4609047883,7.38339678385,0.0,0.924314947219,34.3821554469,10.7710376103,145.380728249,145.380728249
 02/09  17:00:00,53.517017627,7.38339678385,0.0,0.980427785914,34.3821554469,10.7710376103,146.22194788,146.22194788
 02/09  18:00:00,57.7497697031,7.38339678385,0.0,1.08017986207,34.3821554469,10.7710376103,150.824364914,150.824364914
 02/09  19:00:00,49.355560444,7.38339678385,0.0,1.21047104195,22.9214369646,9.5742556536,161.570951186,161.570951186
 02/09  20:00:00,49.4874391439,7.38339678385,0.0,1.34234974184,22.9214369646,9.5742556536,176.887565004,176.887565004
 02/09  21:00:00,44.5934422051,7.38339678385,0.0,1.46537425389,19.1011974705,8.3774736969,193.030251516,193.030251516
 02/09  22:00:00,20.7225444781,0.0255719173255,0.0,0.00336574577152,7.6404789882,4.7871278268,0.715146746747,0.715146746747
 02/09  23:00:00,13.0294704053,0.273577811905,0.0,0.186208932925,1.91011974705,2.3935639134,8.02959068632,8.02959068632
 02/09  24:00:00,13.4510423091,0.528316107957,0.0,0.353042540654,1.91011974705,2.3935639134,15.9715064605,15.9715064605
 02/10  01:00:00,13.6959027251,0.669067503712,0.0,0.457151560981,1.91011974705,2.3935639134,20.4532009971,20.4532009971
 02/10  02:00:00,14.1618524096,1.07684359431,0.0,0.515325154795,1.91011974705,2.3935639134,33.5370985605,33.5370985605
 02/10  03:00:00,14.2121594595,1.09083249925,0.0,0.55164329982,1.91011974705,2.3935639134,34.0262970578,34.0262970578
 02/10  04:00:00,14.5545890365,1.39251711969,0.0,0.592388256359,1.91011974705,2.3935639134,43.6312108957,43.6312108957
 02/10  05:00:00,14.6044488563,1.39254435782,0.0,0.642220838039,1.91011974705,2.3935639134,43.6605836023,43.6605836023
 02/10  06:00:00,14.9227465884,1.67226084079,0.0,0.68080208715,1.91011974705,2.3935639134,52.6051896858,52.6051896858
 02/10  07:00:00,22.8155816585,7.38339678385,0.0,2.86250121424,1.91011974705,2.3935639134,353.268849896,353.268849896
 02/10  08:00:00,27.7061049402,7.38339678385,0.0,2.38443467473,7.6404789882,4.7871278268,309.776385711,309.776385711
 02/10  09:00:00,36.9919305048,7.38339678385,0.0,2.12986255357,19.1011974705,8.3774736969,288.749731007,288.749731007
 02/10  10:00:00,54.2758758982,7.38339678385,0.0,1.73928605711,34.3821554469,10.7710376103,263.339641151,263.339641151
 02/10  11:00:00,53.6675244782,7.38339678385,0.0,1.13093463711,34.3821554469,10.7710376103,246.279312426,246.279312426
 02/10  12:00:00,53.1991792546,7.38339678385,0.0,0.662589413572,34.3821554469,10.7710376103,227.678150489,227.678150489
 02/10  13:00:00,53.1448409606,7.38339678385,0.0,0.60825111959,34.3821554469,10.7710376103,216.84880441,216.84880441
 02/10  14:00:00,52.9762620954,7.38339678385,0.0,0.439672254326,34.3821554469,10.7710376103,205.852264011,205.852264011
 02/10  15:00:00,52.8439220185,7.38339678385,0.0,0.307332177472,34.3821554469,10.7710376103,197.938316638,197.938316638
 02/10  16:00:00,52.8979039696,7.38339678385,0.0,0.361314128513,34.3821554469,10.7710376103,191.738696123,191.738696123
 02/10  17:00:00,53.2388377073,7.38339678385,0.0,0.702247866298,34.3821554469,10.7710376103,195.795031445,195.795031445
 02/10  18:00:00,57.8890563662,7.38339678385,0.0,1.21946652514,34.3821554469,10.7710376103,210.858452131,210.858452131
 02/10  19:00:00,49.6989630263,7.38339678385,0.0,1.55387362422,22.9214369646,9.5742556536,230.547236921,230.547236921
 02/10  20:00:00,49.9343973331,7.38339678385,0.0,1.78930793102,22.9214369646,9.5742556536,252.810611927,252.810611927
 02/10  21:00:00,45.012227309,7.38339678385,0.0,1.88415935779,19.1011974705,8.3774736969,262.239716973,262.239716973
 02/10  22:00:00,20.9387684231,0.193463788242,0.0,0.0516978199039,7.6404789882,4.7871278268,5.82871866879,5.82871866879
 02/10  23:00:00,13.602917167,0.678017028839,0.0,0.35521647771,1.91011974705,2.3935639134,20.7284910981,20.7284910981
 02/10  24:00:00,14.3144052442,1.25235041439,0.0,0.492371169365,1.91011974705,2.3935639134,39.1140627404,39.1140627404
 02/11  01:00:00,14.0085495593,1.45991234542,0.0,0.577344531758,1.91011974705,1.79517293505,45.7994966039,45.7994966039
 02/11  02:00:00,14.4209736391,1.80782739799,0.0,0.641853559044,1.91011974705,1.79517293505,56.9086168001,56.9086168001
 02/11  03:00:00,14.526056913,1.85282747987,0.0,0.701936751032,1.91011974705,1.79517293505,58.4950437264,58.4950437264
 02/11  04:00:00,14.842628549,2.125971236,0.0,0.745364630935,1.91011974705,1.79517293505,67.1520711739,67.1520711739
 02/11  05:00:00,14.7735013088,2.02687500123,0.0,0.775333625457,1.91011974705,1.79517293505,64.1394052742,64.1394052742
 02/11  06:00:00,15.037361372,2.27210735661,0.0,0.793961333302,1.91011974705,1.79517293505,71.8547208652,71.8547208652
 02/11  07:00:00,22.3700722421,7.38339678385,0.0,3.01538277616,1.91011974705,1.79517293505,384.146337866,384.146337866
 02/11  08:00:00,22.9237329166,7.38339678385,0.0,2.61908410186,3.8202394941,3.5903458701,350.029347273,350.029347273
 02/11  09:00:00,27.0316942958,7.38339678385,0.0,2.20366924612,11.4607184823,5.9839097835,323.930971127,323.930971127
 02/11  10:00:00,41.6235654188,7.38339678385,0.0,1.74447601675,22.9214369646,9.5742556536,290.790315876,290.790315876
 02/11  11:00:00,53.7865788924,7.38339678385,0.0,1.24998905135,34.3821554469,10.7710376103,260.800228647,260.800228647
 02/11  12:00:00,53.2895794891,7.38339678385,0.0,0.752989648058,34.3821554469,10.7710376103,232.732145842,232.732145842
 02/11  13:00:00,52.9732854973,7.38339678385,0.0,0.436695656203,34.3821554469,10.7710376103,215.243440078,215.243440078
 02/11  14:00:00,52.8092213366,7.38339678385,0.0,0.272631495577,34.3821554469,10.7710376103,201.04875611,201.04875611
 02/11  15:00:00,52.7287908406,7.38339678385,0.0,0.19220099953,34.3821554469,10.7710376103,188.936830034,188.936830034
 02/11  16:00:00,52.826990508,7.38339678385,0.0,0.290400666903,34.3821554469,10.7710376103,183.196802526,183.196802526
 02/11  17:00:00,53.1503857071,7.38339678385,0.0,0.61379586608,34.3821554469,10.7710376103,182.511646416,182.511646416
 02/11  18:00:00,57.7856556371,7.38339678385,0.0,1.1160657961,34.3821554469,10.7710376103,197.373283845,197.373283845
 02/11  19:00:00,44.6185737742,7.38339678385,0.0,1.49050582295,19.1011974705,8.3774736969,228.774592479,228.774592479
 02/11  20:00:00,34.7931958655,7.38339678385,0.0,1.69917081581,11.4607184823,5.9839097835,248.76758226,248.76758226
 02/11  21:00:00,34.9073169488,7.38339678385,0.0,1.81329189912,11.4607184823,5.9839097835,259.499203585,259.499203585
 02/11  22:00:00,24.9824030637,7.38339678385,0.0,1.92242091564,3.8202394941,3.5903458701,275.537927425,275.537927425
 02/11  23:00:00,12.2691274173,0.23430289383,0.0,0.0635318413649,1.91011974705,1.79517293505,7.0750162187,7.0750162187
 02/11  24:00:00,13.1874090771,0.849210938316,0.0,0.366905456698,1.91011974705,1.79517293505,26.1964611762,26.1964611762
 02/12  01:00:00,13.6536553723,1.17731495767,0.0,0.505047732572,1.91011974705,1.79517293505,36.7055026783,36.7055026783
 02/12  02:00:00,14.263498307,1.70477303746,0.0,0.587432587392,1.91011974705,1.79517293505,53.670293022,53.670293022
 02/12  03:00:00,14.2110698987,1.59470868712,0.0,0.645068529525,1.91011974705,1.79517293505,50.0521837737,50.0521837737
 02/12  04:00:00,14.7455617668,2.08155296392,0.0,0.69271612078,1.91011974705,1.79517293505,65.8681846886,65.8681846886
 02/12  05:00:00,14.561348375,1.85120480518,0.0,0.738850887768,1.91011974705,1.79517293505,58.2837470123,58.2837470123
 02/12  06:00:00,15.1556383392,2.39443828555,0.0,0.789907371546,1.91011974705,1.79517293505,75.9990263039,75.9990263039
 02/12  07:00:00,14.8784084685,2.0824389449,0.0,0.824676841513,1.91011974705,1.79517293505,65.7055532075,65.7055532075
 02/12  08:00:00,12.6300528531,2.57746482804,0.0,0.836628676309,1.91011974705,1.79517293505,81.9598376944,81.9598376944
 02/12  09:00:00,17.6966734603,7.38339678385,0.0,2.90269131225,3.8202394941,3.5903458701,387.774975417,387.774975417
 02/12  10:00:00,16.841999623,7.38339678385,0.0,2.04801747496,3.8202394941,3.5903458701,339.369910092,339.369910092
 02/12  11:00:00,31.2984019434,7.38339678385,0.0,1.45335544295,15.2809579764,7.1806917402,300.057289489,300.057289489
 02/12  12:00:00,30.9279927836,7.38339678385,0.0,1.08294628312,15.2809579764,7.1806917402,272.129506028,272.129506028
 02/12  13:00:00,40.6403189212,7.38339678385,0.0,0.761229519163,22.9214369646,9.5742556536,235.602541745,235.602541745
 02/12  14:00:00,40.4641279111,7.38339678385,0.0,0.585038509017,22.9214369646,9.5742556536,219.576893574,219.576893574
 02/12  15:00:00,40.4343819298,7.38339678385,0.0,0.555292527754,22.9214369646,9.5742556536,208.715566051,208.715566051
 02/12  16:00:00,40.5470075603,7.38339678385,0.0,0.667918158241,22.9214369646,9.5742556536,196.471930226,196.471930226
 02/12  17:00:00,40.8592511548,7.38339678385,0.0,0.980161752708,22.9214369646,9.5742556536,191.747609784,191.747609784
 02/12  18:00:00,33.1665167058,7.38339678385,0.0,0.566136872048,15.2809579764,7.1806917402,231.334349821,231.334349821
 02/12  19:00:00,28.8065122468,7.38339678385,0.0,0.729508647924,7.6404789882,4.7871278268,241.421960634,241.421960634
 02/12  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/12  21:00:00,12.3274372437,0.287184973011,0.0,0.0689595886214,1.91011974705,1.79517293505,8.61133879982,8.61133879982
 02/12  22:00:00,12.5890702196,0.407954597315,0.0,0.209822940186,1.91011974705,1.79517293505,12.2396877742,12.2396877742
 02/12  23:00:00,12.7145568157,0.474886031381,0.0,0.268378102169,1.91011974705,1.79517293505,14.3596649772,14.3596649772
 02/12  24:00:00,12.8007089959,0.523122640636,0.0,0.306293673185,1.91011974705,1.79517293505,15.8248768716,15.8248768716
 02/13  01:00:00,13.656584771,0.745670163292,0.0,0.341230947227,1.91011974705,2.3935639134,23.0708256589,23.0708256589
 02/13  02:00:00,13.7147879292,0.77877111306,0.0,0.366333155713,1.91011974705,2.3935639134,24.0623234661,24.0623234661
 02/13  03:00:00,13.8931445908,0.936885479421,0.0,0.386575450968,1.91011974705,2.3935639134,29.2520172581,29.2520172581
 02/13  04:00:00,13.9595375975,0.98607917051,0.0,0.403774766518,1.91011974705,2.3935639134,30.7240415154,30.7240415154
 02/13  05:00:00,13.9176288734,0.941264974467,0.0,0.406680238524,1.91011974705,2.3935639134,29.4094990454,29.4094990454
 02/13  06:00:00,13.9359709663,0.956478279076,0.0,0.409809026767,1.91011974705,2.3935639134,29.7993311489,29.7993311489
 02/13  07:00:00,22.2480984775,7.38339678385,0.0,2.29501803321,1.91011974705,2.3935639134,286.891016245,286.891016245
 02/13  08:00:00,27.1218488655,7.38339678385,0.0,1.80017859994,7.6404789882,4.7871278268,240.053371611,240.053371611
 02/13  09:00:00,36.3293930258,7.38339678385,0.0,1.4673250745,19.1011974705,8.3774736969,223.153976805,223.153976805
 02/13  10:00:00,53.5991696101,7.38339678385,0.0,1.06257976905,34.3821554469,10.7710376103,202.243813514,202.243813514
 02/13  11:00:00,53.4085537423,7.38339678385,0.0,0.871963901204,34.3821554469,10.7710376103,195.27239603,195.27239603
 02/13  12:00:00,53.4267085532,7.38339678385,0.0,0.890118712138,34.3821554469,10.7710376103,184.660202153,184.660202153
 02/13  13:00:00,53.0648464587,7.38339678385,0.0,0.52825661762,34.3821554469,10.7710376103,175.507968725,175.507968725
 02/13  14:00:00,53.1211385928,7.38339678385,0.0,0.584548751723,34.3821554469,10.7710376103,172.269650087,172.269650087
 02/13  15:00:00,53.1327338705,7.38339678385,0.0,0.596144029475,34.3821554469,10.7710376103,167.176100371,167.176100371
 02/13  16:00:00,53.1215547772,7.38339678385,0.0,0.584964936194,34.3821554469,10.7710376103,160.88517008,160.88517008
 02/13  17:00:00,53.2677706584,7.38339678385,0.0,0.73118081731,34.3821554469,10.7710376103,164.525151232,164.525151232
 02/13  18:00:00,56.3508420472,7.38339678385,0.0,1.05891887283,34.3821554469,10.7710376103,177.628080976,177.628080976
 02/13  19:00:00,49.4471159796,7.38339678385,0.0,1.30202657756,22.9214369646,9.5742556536,191.968235185,191.968235185
 02/13  20:00:00,49.598921253,7.38339678385,0.0,1.453831851,22.9214369646,9.5742556536,205.063566198,205.063566198
 02/13  21:00:00,44.669566009,7.38339678385,0.0,1.54149805778,19.1011974705,8.3774736969,215.123682363,215.123682363
 02/13  22:00:00,20.7112539446,0.0176471295922,0.0,0.0,7.6404789882,4.7871278268,0.541059301523,0.541059301523
 02/13  23:00:00,13.0707306414,0.35008509968,0.0,0.150961881242,1.91011974705,2.3935639134,10.4362614525,10.4362614525
 02/13  24:00:00,13.3441811311,0.470142061697,0.0,0.304355408994,1.91011974705,2.3935639134,14.182767031,14.182767031
 02/14  01:00:00,13.5423642017,0.59353787889,0.0,0.379142662327,1.91011974705,2.3935639134,18.0020901951,18.0020901951
 02/14  02:00:00,14.0963445441,1.07115396373,0.0,0.455506919957,1.91011974705,2.3935639134,33.4824041316,33.4824041316
 02/14  03:00:00,14.282843627,1.19667764552,0.0,0.516482320992,1.91011974705,2.3935639134,37.3237629465,37.3237629465
 02/14  04:00:00,14.6251161257,1.48300408331,0.0,0.572428381956,1.91011974705,2.3935639134,46.6349979115,46.6349979115
 02/14  05:00:00,14.6534255956,1.47001270112,0.0,0.613729233992,1.91011974705,2.3935639134,46.0876722157,46.0876722157
 02/14  06:00:00,14.9585067897,1.74107101225,0.0,0.647752117016,1.91011974705,2.3935639134,54.9498833053,54.9498833053
 02/14  07:00:00,22.8165013616,7.38339678385,0.0,2.86342091729,1.91011974705,2.3935639134,360.606145382,360.606145382
 02/14  08:00:00,26.3151823836,7.38339678385,0.0,2.37117878472,7.6404789882,4.7871278268,316.354550159,316.354550159
 02/14  09:00:00,36.7263352102,7.38339678385,0.0,1.86426725892,19.1011974705,8.3774736969,284.123364466,284.123364466
 02/14  10:00:00,53.7621966761,7.38339678385,0.0,1.22560683509,34.3821554469,10.7710376103,245.985103898,245.985103898
 02/14  11:00:00,53.3128494939,7.38339678385,0.0,0.776259652828,34.3821554469,10.7710376103,224.939044478,224.939044478
 02/14  12:00:00,52.9828861734,7.38339678385,0.0,0.446296332319,34.3821554469,10.7710376103,203.007159847,203.007159847
 02/14  13:00:00,52.7843549976,7.38339678385,0.0,0.247765156518,34.3821554469,10.7710376103,188.454043762,188.454043762
 02/14  14:00:00,52.6840421661,7.38339678385,0.0,0.14745232509,34.3821554469,10.7710376103,179.239627563,179.239627563
 02/14  15:00:00,52.8125615647,7.38339678385,0.0,0.275971723623,34.3821554469,10.7710376103,175.763454682,175.763454682
 02/14  16:00:00,53.2211625654,7.38339678385,0.0,0.684572724398,34.3821554469,10.7710376103,169.709355465,169.709355465
 02/14  17:00:00,53.5091933505,7.38339678385,0.0,0.972603509444,34.3821554469,10.7710376103,170.000110108,170.000110108
 02/14  18:00:00,56.4266222854,7.38339678385,0.0,1.134699111,34.3821554469,10.7710376103,175.916551249,175.916551249
 02/14  19:00:00,49.4151645886,7.38339678385,0.0,1.27007518654,22.9214369646,9.5742556536,184.400029923,184.400029923
 02/14  20:00:00,49.5703510502,7.38339678385,0.0,1.42526164816,22.9214369646,9.5742556536,201.570015267,201.570015267
 02/14  21:00:00,44.6907283339,7.38339678385,0.0,1.56266038262,19.1011974705,8.3774736969,219.015969569,219.015969569
 02/14  22:00:00,20.7386120655,0.0380350036615,0.0,0.00697024679769,7.6404789882,4.7871278268,1.09031767814,1.09031767814
 02/14  23:00:00,13.2686784084,0.475832309473,0.0,0.223162438441,1.91011974705,2.3935639134,14.3656038269,14.3656038269
 02/14  24:00:00,13.7096226722,0.73874800428,0.0,0.401191007472,1.91011974705,2.3935639134,22.6976143986,22.6976143986
 02/15  01:00:00,14.2164894957,1.15394115796,0.0,0.492864677241,1.91011974705,2.3935639134,35.9747533732,35.9747533732
 02/15  02:00:00,14.5493623029,1.42600593595,0.0,0.553672706507,1.91011974705,2.3935639134,44.7270725408,44.7270725408
 02/15  03:00:00,14.6784073044,1.51488995423,0.0,0.593833689686,1.91011974705,2.3935639134,47.5410618534,47.5410618534
 02/15  04:00:00,14.9415697749,1.73773344632,0.0,0.634152668084,1.91011974705,2.3935639134,54.7874968625,54.7874968625
 02/15  05:00:00,14.9932806113,1.75082655503,0.0,0.672770395774,1.91011974705,2.3935639134,55.1311025393,55.1311025393
 02/15  06:00:00,15.2181348153,1.94764664536,0.0,0.700804509532,1.91011974705,2.3935639134,61.5702259276,61.5702259276
 02/15  07:00:00,22.8330331383,7.38339678385,0.0,2.879952694,1.91011974705,2.3935639134,366.461281363,366.461281363
 02/15  08:00:00,26.2922725784,7.38339678385,0.0,2.34826897958,7.6404789882,4.7871278268,316.524543832,316.524543832
 02/15  09:00:00,36.9528981977,7.38339678385,0.0,2.09083024641,19.1011974705,8.3774736969,288.033523128,288.033523128
 02/15  10:00:00,54.3747252797,7.38339678385,0.0,1.83813543869,34.3821554469,10.7710376103,257.16665911,257.16665911
 02/15  11:00:00,54.1962268981,7.38339678385,0.0,1.65963705705,34.3821554469,10.7710376103,241.264289161,241.264289161
 02/15  12:00:00,53.9502804228,7.38339678385,0.0,1.41369058173,34.3821554469,10.7710376103,221.895000594,221.895000594
 02/15  13:00:00,53.6284437234,7.38339678385,0.0,1.09185388237,34.3821554469,10.7710376103,205.039649347,205.039649347
 02/15  14:00:00,53.0972725086,7.38339678385,0.0,0.560682667587,34.3821554469,10.7710376103,186.03972399,186.03972399
 02/15  15:00:00,52.9356798925,7.38339678385,0.0,0.399090051451,34.3821554469,10.7710376103,171.69578453,171.69578453
 02/15  16:00:00,53.2712785759,7.38339678385,0.0,0.734688734812,34.3821554469,10.7710376103,164.676434704,164.676434704
 02/15  17:00:00,53.4844638119,7.38339678385,0.0,0.947873970809,34.3821554469,10.7710376103,164.27385053,164.27385053
 02/15  18:00:00,56.3735972041,7.38339678385,0.0,1.08167402975,34.3821554469,10.7710376103,167.774044155,167.774044155
 02/15  19:00:00,49.3747965699,7.38339678385,0.0,1.22970716783,22.9214369646,9.5742556536,173.746987472,173.746987472
 02/15  20:00:00,49.4817958928,7.38339678385,0.0,1.33670649079,22.9214369646,9.5742556536,183.127885311,183.127885311
 02/15  21:00:00,44.5060874521,7.38339678385,0.0,1.37801950081,19.1011974705,8.3774736969,188.226079178,188.226079178
 02/15  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/15  23:00:00,12.7866773155,0.150044648892,0.0,0.0669490061903,1.91011974705,2.3935639134,4.34574622211,4.34574622211
 02/15  24:00:00,13.1323852771,0.331149774863,0.0,0.231551841744,1.91011974705,2.3935639134,9.82662505421,9.82662505421
 02/16  01:00:00,13.2816243009,0.436139592897,0.0,0.275801047546,1.91011974705,2.3935639134,13.1540534812,13.1540534812
 02/16  02:00:00,13.2156058387,0.3654508789,0.0,0.28047129937,1.91011974705,2.3935639134,10.9027431697,10.9027431697
 02/16  03:00:00,13.3455541428,0.471287759237,0.0,0.304582723098,1.91011974705,2.3935639134,14.2623344442,14.2623344442
 02/16  04:00:00,13.3133631984,0.420862052288,0.0,0.32281748565,1.91011974705,2.3935639134,12.6336183242,12.6336183242
 02/16  05:00:00,13.4144347579,0.512977019031,0.0,0.331774078449,1.91011974705,2.3935639134,15.5801086803,15.5801086803
 02/16  06:00:00,13.3496810704,0.43711317235,0.0,0.342884237609,1.91011974705,2.3935639134,13.1439470096,13.1439470096
 02/16  07:00:00,22.1578188025,7.38339678385,0.0,2.20473835824,1.91011974705,2.3935639134,276.379067769,276.379067769
 02/16  08:00:00,25.6935758406,7.38339678385,0.0,1.74957224177,7.6404789882,4.7871278268,233.057941904,233.057941904
 02/16  09:00:00,36.1790576268,7.38339678385,0.0,1.31698967552,19.1011974705,8.3774736969,206.074156498,206.074156498
 02/16  10:00:00,53.2964049873,7.38339678385,0.0,0.759815146264,34.3821554469,10.7710376103,164.995897744,164.995897744
 02/16  11:00:00,53.0572380055,7.38339678385,0.0,0.520648164427,34.3821554469,10.7710376103,139.123275715,139.123275715
 02/16  12:00:00,52.8806363972,7.38339678385,0.0,0.344046556128,34.3821554469,10.7710376103,117.223208253,117.223208253
 02/16  13:00:00,52.8205170134,7.38339678385,0.0,0.283927172384,34.3821554469,10.7710376103,105.125285352,105.125285352
 02/16  14:00:00,52.6114236972,7.38339678385,0.0,0.0748338561322,34.3821554469,10.7710376103,96.2383111467,96.2383111467
 02/16  15:00:00,52.6049238656,7.38339678385,0.0,0.0683340245086,34.3821554469,10.7710376103,92.5841523561,92.5841523561
 02/16  16:00:00,52.6056888422,7.38339678385,0.0,0.0690990011508,34.3821554469,10.7710376103,85.6494614898,85.6494614898
 02/16  17:00:00,52.7260293361,7.38339678385,0.0,0.189439495022,34.3821554469,10.7710376103,85.4973704217,85.4973704217
 02/16  18:00:00,55.7665992725,7.38339678385,0.0,0.474676098116,34.3821554469,10.7710376103,92.7145876328,92.7145876328
 02/16  19:00:00,48.8020968917,7.38339678385,0.0,0.65700748964,22.9214369646,9.5742556536,101.406761131,101.406761131
 02/16  20:00:00,48.9473907481,7.38339678385,0.0,0.802301346024,22.9214369646,9.5742556536,115.736096359,115.736096359
 02/16  21:00:00,44.0189933301,7.38339678385,0.0,0.890925378893,19.1011974705,8.3774736969,125.311883907,125.311883907
 02/16  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/16  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/16  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/17  01:00:00,12.7033525514,0.0700105633726,0.0,0.0636583276233,1.91011974705,2.3935639134,1.75295968519,1.75295968519
 02/17  02:00:00,12.9430650225,0.215295177337,0.0,0.158086184753,1.91011974705,2.3935639134,6.23747408991,6.23747408991
 02/17  03:00:00,13.1492886829,0.351161108805,0.0,0.228443913659,1.91011974705,2.3935639134,10.5282802402,10.5282802402
 02/17  04:00:00,13.2673741669,0.406759562916,0.0,0.290930943537,1.91011974705,2.3935639134,12.1603282808,12.1603282808
 02/17  05:00:00,13.4197528976,0.511229439264,0.0,0.338839797886,1.91011974705,2.3935639134,15.5254217548,15.5254217548
 02/17  06:00:00,13.5312893169,0.592005284039,0.0,0.369600372436,1.91011974705,2.3935639134,18.0548876943,18.0548876943
 02/17  07:00:00,22.2774859607,7.38339678385,0.0,2.32440551638,1.91011974705,2.3935639134,296.989520166,296.989520166
 02/17  08:00:00,25.7992006531,7.38339678385,0.0,1.8551970542,7.6404789882,4.7871278268,250.465990808,250.465990808
 02/17  09:00:00,36.2056974044,7.38339678385,0.0,1.34362945316,19.1011974705,8.3774736969,220.119270234,220.119270234
 02/17  10:00:00,53.2506051652,7.38339678385,0.0,0.714015324191,34.3821554469,10.7710376103,181.774616903,181.774616903
 02/17  11:00:00,52.7894297483,7.38339678385,0.0,0.252839907294,34.3821554469,10.7710376103,156.868967935,156.868967935
 02/17  12:00:00,52.5276085204,7.37286388153,0.0,0.00155158170165,34.3821554469,10.7710376103,131.312194896,131.312194896
 02/17  13:00:00,52.5239503583,7.37075730106,0.0,0.0,34.3821554469,10.7710376103,113.647314526,113.647314526
 02/17  14:00:00,52.5239503583,7.37075730106,0.0,0.0,34.3821554469,10.7710376103,99.1002714419,99.1002714419
 02/17  15:00:00,52.5239503583,7.37075730106,0.0,0.0,34.3821554469,10.7710376103,87.884276722,87.884276722
 02/17  16:00:00,52.5239503583,7.37075730106,0.0,0.0,34.3821554469,10.7710376103,78.565663445,78.565663445
 02/17  17:00:00,52.5239503583,7.37075730106,0.0,0.0,34.3821554469,10.7710376103,79.4599525743,79.4599525743
 02/17  18:00:00,55.5022104322,7.38339678385,0.0,0.210287257779,34.3821554469,10.7710376103,86.5884196464,86.5884196464
 02/17  19:00:00,48.671796943,7.38339678385,0.0,0.526707540968,22.9214369646,9.5742556536,96.5530939837,96.5530939837
 02/17  20:00:00,48.8070803205,7.38339678385,0.0,0.661990918499,22.9214369646,9.5742556536,108.844931633,108.844931633
 02/17  21:00:00,43.8638770734,7.38339678385,0.0,0.735809122189,19.1011974705,8.3774736969,116.561050151,116.561050151
 02/17  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/17  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/17  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/18  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/18  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/18  03:00:00,12.1991812005,0.168810997304,0.0,0.0590775210714,1.91011974705,1.79517293505,4.87606415718,4.87606415718
 02/18  04:00:00,12.4321963168,0.29735831518,0.0,0.163545319524,1.91011974705,1.79517293505,8.82493742039,8.82493742039
 02/18  05:00:00,12.593579831,0.385044077382,0.0,0.237243071512,1.91011974705,1.79517293505,11.5651319211,11.5651319211
 02/18  06:00:00,12.7196927371,0.45662737118,0.0,0.291772683792,1.91011974705,1.79517293505,13.7563156108,13.7563156108
 02/18  07:00:00,21.5541536108,7.38339678385,0.0,2.1994641449,1.91011974705,1.79517293505,288.906429458,288.906429458
 02/18  08:00:00,20.7398714735,7.38339678385,0.0,1.81288932549,3.8202394941,3.5903458701,247.248334306,247.248334306
 02/18  09:00:00,26.3456938904,7.38339678385,0.0,1.51766884078,11.4607184823,5.9839097835,229.607740862,229.607740862
 02/18  10:00:00,40.8693062525,7.38339678385,0.0,0.990216850461,22.9214369646,9.5742556536,202.9638083,202.9638083
 02/18  11:00:00,53.4210911202,7.38339678385,0.0,0.884501279167,34.3821554469,10.7710376103,185.910265248,185.910265248
 02/18  12:00:00,53.5103210014,7.38339678385,0.0,0.973731160391,34.3821554469,10.7710376103,170.010450137,170.010450137
 02/18  13:00:00,53.4447212627,7.38339678385,0.0,0.908131421639,34.3821554469,10.7710376103,159.51773808,159.51773808
 02/18  14:00:00,53.2909222164,7.38339678385,0.0,0.754332375329,34.3821554469,10.7710376103,151.892222454,151.892222454
 02/18  15:00:00,53.0825305614,7.38339678385,0.0,0.545940720393,34.3821554469,10.7710376103,144.263990106,144.263990106
 02/18  16:00:00,53.0129526005,7.38339678385,0.0,0.476362759421,34.3821554469,10.7710376103,138.440075947,138.440075947
 02/18  17:00:00,53.0635060234,7.38339678385,0.0,0.526916182307,34.3821554469,10.7710376103,133.665970492,133.665970492
 02/18  18:00:00,56.089056828,7.38339678385,0.0,0.797133653618,34.3821554469,10.7710376103,137.942325534,137.942325534
 02/18  19:00:00,44.1431698932,7.38339678385,0.0,1.01510194197,19.1011974705,8.3774736969,156.170707791,156.170707791
 02/18  20:00:00,34.2293738096,7.38339678385,0.0,1.13534875995,11.4607184823,5.9839097835,166.691988701,166.691988701
 02/18  21:00:00,34.3346858202,7.38339678385,0.0,1.24066077059,11.4607184823,5.9839097835,177.356043469,177.356043469
 02/18  22:00:00,24.3906296721,7.38339678385,0.0,1.33064752401,3.8202394941,3.5903458701,191.184794951,191.184794951
 02/18  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/18  24:00:00,12.0586441107,0.0626158073029,0.0,0.0247356212611,1.91011974705,1.79517293505,1.71582703507,1.71582703507
 02/19  01:00:00,12.3893322725,0.262449524347,0.0,0.155590066015,1.91011974705,1.79517293505,7.72280350246,7.72280350246
 02/19  02:00:00,12.5351156614,0.34023958041,0.0,0.223583398911,1.91011974705,1.79517293505,10.125383904,10.125383904
 02/19  03:00:00,12.5776767992,0.357896023263,0.0,0.248488093848,1.91011974705,1.79517293505,10.6927415041,10.6927415041
 02/19  04:00:00,12.6461317876,0.405316626765,0.0,0.269522478734,1.91011974705,1.79517293505,12.1580211793,12.1580211793
 02/19  05:00:00,12.6908909781,0.422061052718,0.0,0.297537243273,1.91011974705,1.79517293505,12.6988088027,12.6988088027
 02/19  06:00:00,12.7625803869,0.47134835673,0.0,0.31993934805,1.91011974705,1.79517293505,14.2166819853,14.2166819853
 02/19  07:00:00,12.7683850319,0.465170629155,0.0,0.331921720669,1.91011974705,1.79517293505,14.0533503808,14.0533503808
 02/19  08:00:00,8.87090711487,0.694326449204,0.0,0.338287983565,1.91011974705,1.79517293505,21.428705041,21.428705041
 02/19  09:00:00,16.5951200063,7.38339678385,0.0,1.80113785828,3.8202394941,3.5903458701,272.890273436,272.890273436
 02/19  10:00:00,15.6946848364,7.38339678385,0.0,0.900702688327,3.8202394941,3.5903458701,215.939899952,215.939899952
 02/19  11:00:00,30.2306545851,7.38339678385,0.0,0.385608084664,15.2809579764,7.1806917402,177.681496525,177.681496525
 02/19  12:00:00,29.8794133339,7.37918362292,0.0,0.038579994417,15.2809579764,7.1806917402,155.012272984,155.012272984
 02/19  13:00:00,39.8664499193,7.37075730106,0.0,0.0,22.9214369646,9.5742556536,129.219649229,129.219649229
 02/19  14:00:00,39.8664499193,7.37075730106,0.0,0.0,22.9214369646,9.5742556536,111.949027534,111.949027534
 02/19  15:00:00,39.8664499193,7.37075730106,0.0,0.0,22.9214369646,9.5742556536,100.848272223,100.848272223
 02/19  16:00:00,39.8664499193,7.37075730106,0.0,0.0,22.9214369646,9.5742556536,93.4650556693,93.4650556693
 02/19  17:00:00,39.9851837979,7.38129020338,0.0,0.10820097632,22.9214369646,9.5742556536,90.0449381921,90.0449381921
 02/19  18:00:00,31.2892543803,7.38129020338,0.0,0.0686477936051,15.2809579764,7.1806917402,115.024152314,115.024152314
 02/19  19:00:00,28.3158009528,7.38339678385,0.0,0.238797354,7.6404789882,4.7871278268,126.046363947,126.046363947
 02/19  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/19  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/19  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/19  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/19  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/20  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/20  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/20  03:00:00,11.9855327773,0.00842632185915,0.0,0.00581377335158,1.91011974705,1.79517293505,0.0,0.0
 02/20  04:00:00,12.0456525186,0.0358912181733,0.0,0.0384686183177,1.91011974705,1.79517293505,0.709277342415,0.709277342415
 02/20  05:00:00,12.0759445648,0.0384400433274,0.0,0.06621183934,1.91011974705,1.79517293505,0.786757633069,0.786757633069
 02/20  06:00:00,12.1750191906,0.114716185004,0.0,0.0890103234769,1.91011974705,1.79517293505,3.18078673146,3.18078673146
 02/20  07:00:00,12.2210197853,0.145468821658,0.0,0.104258281529,1.91011974705,1.79517293505,4.12172299471,4.12172299471
 02/20  08:00:00,6.7063181248,0.151578494539,0.0,0.0941136148327,1.91011974705,1.79517293505,4.34256336579,4.34256336579
 02/20  09:00:00,16.1718281892,7.38339678385,0.0,1.3778460412,3.8202394941,3.5903458701,207.82994407,207.82994407
 02/20  10:00:00,15.3929077006,7.38339678385,0.0,0.598925552536,3.8202394941,3.5903458701,158.861338785,158.861338785
 02/20  11:00:00,30.0981101446,7.38339678385,0.0,0.253063644186,15.2809579764,7.1806917402,131.6554368,131.6554368
 02/20  12:00:00,29.9491429331,7.38339678385,0.0,0.104096432606,15.2809579764,7.1806917402,115.958168462,115.958168462
 02/20  13:00:00,39.8722833937,7.37497046199,0.0,0.00162031355778,22.9214369646,9.5742556536,94.6673077341,94.6673077341
 02/20  14:00:00,39.8664499193,7.37075730106,0.0,0.0,22.9214369646,9.5742556536,80.9956174441,80.9956174441
 02/20  15:00:00,39.8664499193,7.37075730106,0.0,0.0,22.9214369646,9.5742556536,71.8575645317,71.8575645317
 02/20  16:00:00,39.8664499193,7.37075730106,0.0,0.0,22.9214369646,9.5742556536,66.3035063089,66.3035063089
 02/20  17:00:00,39.8664499193,7.37075730106,0.0,0.0,22.9214369646,9.5742556536,65.2202984617,65.2202984617
 02/20  18:00:00,31.2136650589,7.37286388153,0.0,0.00148479409377,15.2809579764,7.1806917402,89.7568882724,89.7568882724
 02/20  19:00:00,28.2359663789,7.38339678385,0.0,0.158962780055,7.6404789882,4.7871278268,112.937503209,112.937503209
 02/20  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/20  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/20  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/20  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/20  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/21  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/21  02:00:00,12.5717902409,0.00210658046479,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/21  03:00:00,12.6399359129,0.038775548402,0.0,0.0314767040729,1.91011974705,2.3935639134,0.796643499355,0.796643499355
 02/21  04:00:00,12.7994306712,0.147595185911,0.0,0.082151824834,1.91011974705,2.3935639134,4.19048523489,4.19048523489
 02/21  05:00:00,12.8471037505,0.16005283222,0.0,0.117367257858,1.91011974705,2.3935639134,4.57223665653,4.57223665653
 02/21  06:00:00,12.9631609172,0.245804081945,0.0,0.147673174767,1.91011974705,2.3935639134,7.23638178013,7.23638178013
 02/21  07:00:00,21.7958272159,7.38339678385,0.0,1.84274677163,1.91011974705,2.3935639134,239.601368779,239.601368779
 02/21  08:00:00,23.9963807234,7.38339678385,0.0,1.43004379121,7.6404789882,4.7871278268,194.711023361,194.711023361
 02/21  09:00:00,36.097503057,7.38339678385,0.0,1.23543510573,19.1011974705,8.3774736969,174.839297913,174.839297913
 02/21  10:00:00,53.5759570653,7.38339678385,0.0,1.03936722423,34.3821554469,10.7710376103,151.677328464,151.677328464
 02/21  11:00:00,53.471600952,7.38339678385,0.0,0.935011110994,34.3821554469,10.7710376103,142.617972119,142.617972119
 02/21  12:00:00,53.3558351476,7.38339678385,0.0,0.819245306527,34.3821554469,10.7710376103,131.232709294,131.232709294
 02/21  13:00:00,53.2970625652,7.38339678385,0.0,0.760472724196,34.3821554469,10.7710376103,127.10929467,127.10929467
 02/21  14:00:00,53.2740508558,7.38339678385,0.0,0.737461014769,34.3821554469,10.7710376103,123.947368967,123.947368967
 02/21  15:00:00,53.265470498,7.38339678385,0.0,0.72888065696,34.3821554469,10.7710376103,119.822045846,119.822045846
 02/21  16:00:00,53.2463398891,7.38339678385,0.0,0.709750048037,34.3821554469,10.7710376103,114.05601356,114.05601356
 02/21  17:00:00,53.2937691391,7.38339678385,0.0,0.757179298005,34.3821554469,10.7710376103,115.421752649,115.421752649
 02/21  18:00:00,54.749939668,7.38339678385,0.0,0.835683160238,34.3821554469,10.7710376103,120.094534782,120.094534782
