Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 02/21  19:00:00,49.0538148397,7.38339678385,0.0,0.908725437676,22.9214369646,9.5742556536,125.036867626,125.036867626
 02/21  20:00:00,49.1185936096,7.38339678385,0.0,0.973504207546,22.9214369646,9.5742556536,132.244264715,132.244264715
 02/21  21:00:00,44.1297961816,7.38339678385,0.0,1.00172823038,19.1011974705,8.3774736969,136.102230627,136.102230627
 02/21  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/21  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/21  24:00:00,12.5717902409,0.00210658046479,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/22  01:00:00,12.6774179031,0.0557981035811,0.0,0.0519361390507,1.91011974705,2.3935639134,1.31617963385,1.31617963385
 02/22  02:00:00,12.780729999,0.0986558688481,0.0,0.112390469658,1.91011974705,2.3935639134,2.61226771029,2.61226771029
 02/22  03:00:00,12.9113146842,0.190984670953,0.0,0.150646352825,1.91011974705,2.3935639134,5.5053817549,5.5053817549
 02/22  04:00:00,12.9573849756,0.206931191126,0.0,0.180770124021,1.91011974705,2.3935639134,5.98509111481,5.98509111481
 02/22  05:00:00,13.0531334763,0.278935387147,0.0,0.20451442867,1.91011974705,2.3935639134,8.26035481598,8.26035481598
 02/22  06:00:00,13.0593236287,0.267876992676,0.0,0.22176297558,1.91011974705,2.3935639134,7.87528068762,7.87528068762
 02/22  07:00:00,21.8870020012,7.38339678385,0.0,1.9339215569,1.91011974705,2.3935639134,242.996255328,242.996255328
 02/22  08:00:00,24.0507789388,7.38339678385,0.0,1.4844420066,7.6404789882,4.7871278268,193.607658274,193.607658274
 02/22  09:00:00,36.1352976885,7.38339678385,0.0,1.27322973729,19.1011974705,8.3774736969,171.931162233,171.931162233
 02/22  10:00:00,53.5739986029,7.38339678385,0.0,1.03740876184,34.3821554469,10.7710376103,144.466259305,144.466259305
 02/22  11:00:00,53.390636995,7.38339678385,0.0,0.854047153997,34.3821554469,10.7710376103,131.596513889,131.596513889
 02/22  12:00:00,53.1819608504,7.38339678385,0.0,0.645371009324,34.3821554469,10.7710376103,116.979249891,116.979249891
 02/22  13:00:00,52.91104938,7.38339678385,0.0,0.374459538919,34.3821554469,10.7710376103,101.78279318,101.78279318
 02/22  14:00:00,52.7869631921,7.38339678385,0.0,0.250373351017,34.3821554469,10.7710376103,88.3271359904,88.3271359904
 02/22  15:00:00,52.9105211253,7.38339678385,0.0,0.373931284238,34.3821554469,10.7710376103,82.42775411,82.42775411
 02/22  16:00:00,52.8418763467,7.38339678385,0.0,0.305286505691,34.3821554469,10.7710376103,73.7755498094,73.7755498094
 02/22  17:00:00,52.8791459205,7.38339678385,0.0,0.34255607949,34.3821554469,10.7710376103,75.3160851945,75.3160851945
 02/22  18:00:00,54.4366676579,7.38339678385,0.0,0.522411150167,34.3821554469,10.7710376103,85.3572645615,85.3572645615
 02/22  19:00:00,48.793338491,7.38339678385,0.0,0.648249088971,22.9214369646,9.5742556536,92.8376287311,92.8376287311
 02/22  20:00:00,48.8784920294,7.38339678385,0.0,0.733402627362,22.9214369646,9.5742556536,99.9859482657,99.9859482657
 02/22  21:00:00,43.9108894085,7.38339678385,0.0,0.782821457255,19.1011974705,8.3774736969,105.565379368,105.565379368
 02/22  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/22  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/22  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/23  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/23  02:00:00,12.5751580028,0.00421316092958,0.0,0.00126118138479,1.91011974705,2.3935639134,0.0,0.0
 02/23  03:00:00,12.6295232882,0.0292037779737,0.0,0.0306358498017,1.91011974705,2.3935639134,0.506882042387,0.506882042387
 02/23  04:00:00,12.67493688,0.0450987860538,0.0,0.0601544335003,1.91011974705,2.3935639134,0.989096852796,0.989096852796
 02/23  05:00:00,12.7142106368,0.0524356934835,0.0,0.0920912828835,1.91011974705,2.3935639134,1.21819862797,1.21819862797
 02/23  06:00:00,12.7908183739,0.102965110785,0.0,0.1181696027,1.91011974705,2.3935639134,2.75477103706,2.75477103706
 02/23  07:00:00,21.6945790335,7.38339678385,0.0,1.7414985892,1.91011974705,2.3935639134,213.885590225,213.885590225
 02/23  08:00:00,23.9009141289,7.38339678385,0.0,1.33457719676,7.6404789882,4.7871278268,171.513354355,171.513354355
 02/23  09:00:00,36.0443368862,7.38339678385,0.0,1.18226893494,19.1011974705,8.3774736969,153.938142141,153.938142141
 02/23  10:00:00,53.5634066888,7.38339678385,0.0,1.02681684772,34.3821554469,10.7710376103,131.62483906,131.62483906
 02/23  11:00:00,53.4727223509,7.38339678385,0.0,0.936132509841,34.3821554469,10.7710376103,124.933777855,124.933777855
 02/23  12:00:00,53.3228480362,7.38339678385,0.0,0.78625819514,34.3821554469,10.7710376103,113.09769387,113.09769387
 02/23  13:00:00,53.2683212003,7.38339678385,0.0,0.731731359231,34.3821554469,10.7710376103,110.05130046,110.05130046
 02/23  14:00:00,53.2578387763,7.38339678385,0.0,0.721248935271,34.3821554469,10.7710376103,110.168544191,110.168544191
 02/23  15:00:00,53.2427176664,7.38339678385,0.0,0.706127825336,34.3821554469,10.7710376103,107.284994446,107.284994446
 02/23  16:00:00,53.2338125344,7.38339678385,0.0,0.697222693346,34.3821554469,10.7710376103,101.906729406,101.906729406
 02/23  17:00:00,53.2809552554,7.38339678385,0.0,0.744365414323,34.3821554469,10.7710376103,104.9669943,104.9669943
 02/23  18:00:00,54.7393287737,7.38339678385,0.0,0.825072265965,34.3821554469,10.7710376103,110.939324496,110.939324496
 02/23  19:00:00,49.0470711847,7.38339678385,0.0,0.901981782642,22.9214369646,9.5742556536,117.848335228,117.848335228
 02/23  20:00:00,49.1124328643,7.38339678385,0.0,0.967343462257,22.9214369646,9.5742556536,126.303534879,126.303534879
 02/23  21:00:00,44.1223949058,7.38339678385,0.0,0.994326954527,19.1011974705,8.3774736969,130.026498997,130.026498997
 02/23  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/23  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/23  24:00:00,12.5948471669,0.0169823265267,0.0,0.00818117991128,1.91011974705,2.3935639134,0.39241255243,0.39241255243
 02/24  01:00:00,12.7605359416,0.0957824827315,0.0,0.0950697984604,1.91011974705,2.3935639134,2.52637146378,2.52637146378
 02/24  02:00:00,12.8919335486,0.157385403014,0.0,0.16486448516,1.91011974705,2.3935639134,4.4443332389,4.4443332389
 02/24  03:00:00,13.0549049077,0.271620457054,0.0,0.213600790203,1.91011974705,2.3935639134,7.97841716832,7.97841716832
 02/24  04:00:00,13.1410282825,0.311997843302,0.0,0.259346778791,1.91011974705,2.3935639134,9.27790027887,9.27790027887
 02/24  05:00:00,13.2494510418,0.390042540403,0.0,0.289724840964,1.91011974705,2.3935639134,11.6471420939,11.6471420939
 02/24  06:00:00,13.2860528281,0.398371554547,0.0,0.317997613131,1.91011974705,2.3935639134,11.9737207612,11.9737207612
 02/24  07:00:00,22.1081271785,7.38339678385,0.0,2.15504673418,1.91011974705,2.3935639134,267.301923342,267.301923342
 02/24  08:00:00,24.1856130113,7.38339678385,0.0,1.61927607907,7.6404789882,4.7871278268,213.588854556,213.588854556
 02/24  09:00:00,36.0180056258,7.38339678385,0.0,1.15593767452,19.1011974705,8.3774736969,184.234536552,184.234536552
 02/24  10:00:00,53.2353145764,7.38339678385,0.0,0.698724735369,34.3821554469,10.7710376103,148.356049634,148.356049634
 02/24  11:00:00,53.2111091055,7.38339678385,0.0,0.67451926447,34.3821554469,10.7710376103,130.335412341,130.335412341
 02/24  12:00:00,53.1688919523,7.38339678385,0.0,0.632302111265,34.3821554469,10.7710376103,114.084660949,114.084660949
 02/24  13:00:00,52.9344285868,7.38339678385,0.0,0.397838745719,34.3821554469,10.7710376103,100.420337921,100.420337921
 02/24  14:00:00,52.8091993227,7.38339678385,0.0,0.272609481694,34.3821554469,10.7710376103,89.6895948023,89.6895948023
 02/24  15:00:00,52.7373056016,7.38339678385,0.0,0.200715760528,34.3821554469,10.7710376103,82.7401145687,82.7401145687
 02/24  16:00:00,52.6938537295,7.38339678385,0.0,0.157263888424,34.3821554469,10.7710376103,74.1961028309,74.1961028309
 02/24  17:00:00,52.7102189588,7.38339678385,0.0,0.173629117718,34.3821554469,10.7710376103,73.3863831732,73.3863831732
 02/24  18:00:00,54.3235195456,7.38339678385,0.0,0.409263037905,34.3821554469,10.7710376103,78.6796643466,78.6796643466
 02/24  19:00:00,48.731102162,7.38339678385,0.0,0.586012759903,22.9214369646,9.5742556536,87.4823784018,87.4823784018
 02/24  20:00:00,48.8418072723,7.38339678385,0.0,0.696717870281,22.9214369646,9.5742556536,97.1609901692,97.1609901692
 02/24  21:00:00,43.8666912745,7.38339678385,0.0,0.738623323228,19.1011974705,8.3774736969,100.811618459,100.811618459
 02/24  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/24  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/24  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/25  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/25  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/25  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/25  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/25  05:00:00,11.9871509585,0.0105329023239,0.0,0.00532537409752,1.91011974705,1.79517293505,0.0,0.0
 02/25  06:00:00,12.0143361808,0.0126394827887,0.0,0.0304040158658,1.91011974705,1.79517293505,0.0,0.0
 02/25  07:00:00,20.93166841,7.38339678385,0.0,1.57697894402,1.91011974705,1.79517293505,191.347628913,191.347628913
 02/25  08:00:00,18.7230588961,7.38339678385,0.0,1.17374341475,3.8202394941,3.5903458701,151.412994508,151.412994508
 02/25  09:00:00,25.8526375566,7.38339678385,0.0,1.02461250692,11.4607184823,5.9839097835,136.137976297,136.137976297
 02/25  10:00:00,40.7465420146,7.38339678385,0.0,0.867452612572,22.9214369646,9.5742556536,113.773365141,113.773365141
 02/25  11:00:00,53.2136368914,7.38339678385,0.0,0.677047050378,34.3821554469,10.7710376103,96.2393452148,96.2393452148
 02/25  12:00:00,52.7387457069,7.38339678385,0.0,0.202155865852,34.3821554469,10.7710376103,76.7459698507,76.7459698507
 02/25  13:00:00,52.5260569387,7.37286388153,0.0,0.0,34.3821554469,10.7710376103,59.4323426869,59.4323426869
 02/25  14:00:00,52.5641212444,7.37918362292,0.0,0.0317445642986,34.3821554469,10.7710376103,46.7320396761,46.7320396761
 02/25  15:00:00,52.887662168,7.38339678385,0.0,0.351072326911,34.3821554469,10.7710376103,66.719520158,66.719520158
 02/25  16:00:00,53.1140803061,7.38339678385,0.0,0.577490465054,34.3821554469,10.7710376103,88.1897514201,88.1897514201
 02/25  17:00:00,53.2112551637,7.38339678385,0.0,0.674665322695,34.3821554469,10.7710376103,97.3041768195,97.3041768195
 02/25  18:00:00,54.7258107291,7.38339678385,0.0,0.811554221337,34.3821554469,10.7710376103,112.059564003,112.059564003
 02/25  19:00:00,44.1134100053,7.38339678385,0.0,0.98534205409,19.1011974705,8.3774736969,137.46818591,137.46818591
 02/25  20:00:00,34.178625335,7.38339678385,0.0,1.08460028538,11.4607184823,5.9839097835,150.58177312,150.58177312
 02/25  21:00:00,34.2568666368,7.38339678385,0.0,1.16284158712,11.4607184823,5.9839097835,159.515945274,159.515945274
 02/25  22:00:00,24.3225659322,7.38339678385,0.0,1.26258378415,3.8202394941,3.5903458701,175.909798394,175.909798394
 02/25  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/25  24:00:00,12.0180574811,0.0328457830745,0.0,0.0139190159178,1.91011974705,1.79517293505,0.809293630199,0.809293630199
 02/26  01:00:00,12.2518713262,0.143073991331,0.0,0.13750465279,1.91011974705,1.79517293505,3.9603369273,3.9603369273
 02/26  02:00:00,12.5212542224,0.31926556513,0.0,0.230695975145,1.91011974705,1.79517293505,9.47542547857,9.47542547857
 02/26  03:00:00,12.6313241564,0.364649176181,0.0,0.295382298139,1.91011974705,1.79517293505,10.8510541716,10.8510541716
 02/26  04:00:00,12.7773348894,0.47255964623,0.0,0.333482561073,1.91011974705,1.79517293505,14.2438224286,14.2438224286
 02/26  05:00:00,12.7863738474,0.455811123535,0.0,0.359270041809,1.91011974705,1.79517293505,13.6882041758,13.6882041758
 02/26  06:00:00,13.0272940419,0.663782699823,0.0,0.392218659965,1.91011974705,1.79517293505,20.378014159,20.378014159
 02/26  07:00:00,13.1771348728,0.784411507444,0.0,0.421430683279,1.91011974705,1.79517293505,24.2729425576,24.2729425576
 02/26  08:00:00,6.41284300981,0.894122915507,0.0,0.435760745536,1.91011974705,1.79517293505,27.7710459804,27.7710459804
 02/26  09:00:00,17.1464091972,7.38339678385,0.0,2.35242704914,3.8202394941,3.5903458701,297.114197137,297.114197137
 02/26  10:00:00,16.600826661,7.38339678385,0.0,1.80684451297,3.8202394941,3.5903458701,250.50067166,250.50067166
 02/26  11:00:00,31.385415261,7.38339678385,0.0,1.54036876051,15.2809579764,7.1806917402,224.921093299,224.921093299
 02/26  12:00:00,31.2084591537,7.38339678385,0.0,1.36341265329,15.2809579764,7.1806917402,211.282387612,211.282387612
 02/26  13:00:00,40.9256517463,7.38339678385,0.0,1.04656234429,22.9214369646,9.5742556536,189.561259279,189.561259279
 02/26  14:00:00,40.8551848479,7.38339678385,0.0,0.976095445885,22.9214369646,9.5742556536,180.300157772,180.300157772
 02/26  15:00:00,40.9189905512,7.38339678385,0.0,1.03990114914,22.9214369646,9.5742556536,174.153980048,174.153980048
 02/26  16:00:00,40.9943611327,7.38339678385,0.0,1.1152717306,22.9214369646,9.5742556536,172.330727676,172.330727676
 02/26  17:00:00,41.0789161177,7.38339678385,0.0,1.19982671564,22.9214369646,9.5742556536,172.333304361,172.333304361
 02/26  18:00:00,30.5240190257,7.38339678385,0.0,0.67897252525,15.2809579764,7.1806917402,209.137028983,209.137028983
 02/26  19:00:00,28.8546138507,7.38339678385,0.0,0.777610251875,7.6404789882,4.7871278268,219.710194065,219.710194065
 02/26  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/26  21:00:00,12.2258418395,0.16695383812,0.0,0.087595319306,1.91011974705,1.79517293505,4.79674482352,4.79674482352
 02/26  22:00:00,12.5421611794,0.34147910542,0.0,0.229389391871,1.91011974705,1.79517293505,10.1450637351,10.1450637351
 02/26  23:00:00,12.6828277924,0.412171822874,0.0,0.299363287429,1.91011974705,1.79517293505,12.3534789682,12.3534789682
 02/26  24:00:00,12.8275895384,0.501350213332,0.0,0.354946642958,1.91011974705,1.79517293505,15.1193642562,15.1193642562
 02/27  01:00:00,13.6462207516,0.675836528724,0.0,0.400700562393,1.91011974705,2.3935639134,20.7943168757,20.7943168757
 02/27  02:00:00,13.878134169,0.874406322922,0.0,0.434044185648,1.91011974705,2.3935639134,27.1232804988,27.1232804988
 02/27  03:00:00,13.9405711264,0.909896020487,0.0,0.460991445415,1.91011974705,2.3935639134,28.36119313,28.36119313
 02/27  04:00:00,14.1062554139,1.05548760842,0.0,0.48108414503,1.91011974705,2.3935639134,32.9322164094,32.9322164094
 02/27  05:00:00,14.1008585101,1.0372537806,0.0,0.493921069,1.91011974705,2.3935639134,32.4461878191,32.4461878191
 02/27  06:00:00,14.2092577199,1.1322158988,0.0,0.507358160611,1.91011974705,2.3935639134,35.3882198272,35.3882198272
 02/27  07:00:00,22.4316723385,7.38339678385,0.0,2.47859189418,1.91011974705,2.3935639134,302.696438748,302.696438748
 02/27  08:00:00,23.0935265891,7.38339678385,0.0,1.90485632358,7.6404789882,4.7871278268,250.690438617,250.690438617
 02/27  09:00:00,36.2636670078,7.38339678385,0.0,1.40159905656,19.1011974705,8.3774736969,216.814528905,216.814528905
 02/27  10:00:00,53.3135611838,7.38339678385,0.0,0.776971342751,34.3821554469,10.7710376103,176.259295631,176.259295631
 02/27  11:00:00,52.8706941203,7.38339678385,0.0,0.334104279211,34.3821554469,10.7710376103,149.385163237,149.385163237
 02/27  12:00:00,52.5638981598,7.37707704246,0.0,0.0336280600989,34.3821554469,10.7710376103,121.077718562,121.077718562
 02/27  13:00:00,52.5239503583,7.37075730106,0.0,0.0,34.3821554469,10.7710376103,101.992446345,101.992446345
 02/27  14:00:00,52.5239503583,7.37075730106,0.0,0.0,34.3821554469,10.7710376103,83.9957417097,83.9957417097
 02/27  15:00:00,52.5239503583,7.37075730106,0.0,0.0,34.3821554469,10.7710376103,67.3504138621,67.3504138621
 02/27  16:00:00,52.5239503583,7.37075730106,0.0,0.0,34.3821554469,10.7710376103,51.8121722886,51.8121722886
 02/27  17:00:00,52.5239503583,7.37075730106,0.0,0.0,34.3821554469,10.7710376103,47.2756409947,47.2756409947
 02/27  18:00:00,52.6363887564,7.37918362292,0.0,0.104012076318,34.3821554469,10.7710376103,58.6743536352,58.6743536352
 02/27  19:00:00,48.5719764287,7.38339678385,0.0,0.426887026651,22.9214369646,9.5742556536,78.0340834846,78.0340834846
 02/27  20:00:00,48.7200054618,7.38339678385,0.0,0.574916059729,22.9214369646,9.5742556536,91.6109514919,91.6109514919
 02/27  21:00:00,43.7571547376,7.38339678385,0.0,0.629086786385,19.1011974705,8.3774736969,95.5189712623,95.5189712623
 02/27  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/27  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/27  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/28  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/28  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/28  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/28  04:00:00,12.5717902409,0.00210658046479,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/28  05:00:00,12.5973763464,0.0126394827887,0.0,0.0150532031293,1.91011974705,2.3935639134,0.0,0.0
 02/28  06:00:00,12.6337243155,0.0229159631473,0.0,0.0411246918825,1.91011974705,2.3935639134,0.316041400857,0.316041400857
 02/28  07:00:00,21.5395309247,7.38339678385,0.0,1.58645048045,1.91011974705,2.3935639134,195.662382444,195.662382444
 02/28  08:00:00,22.3195589274,7.38339678385,0.0,1.13088866185,7.6404789882,4.7871278268,151.068821086,151.068821086
 02/28  09:00:00,35.6679981755,7.38339678385,0.0,0.805930224282,19.1011974705,8.3774736969,129.096314408,129.096314408
 02/28  10:00:00,53.0274600543,7.38339678385,0.0,0.490870213237,34.3821554469,10.7710376103,96.9661822585,96.9661822585
 02/28  11:00:00,52.7160184694,7.38339678385,0.0,0.179428628326,34.3821554469,10.7710376103,75.35104065,75.35104065
 02/28  12:00:00,52.6478790053,7.38339678385,0.0,0.111289164298,34.3821554469,10.7710376103,56.72112066,56.72112066
 02/28  13:00:00,52.534144997,7.37497046199,0.0,0.00598147784138,34.3821554469,10.7710376103,45.2515124147,45.2515124147
 02/28  14:00:00,52.5239503583,7.37075730106,0.0,0.0,34.3821554469,10.7710376103,35.2271000798,35.2271000798
 02/28  15:00:00,52.5239503583,7.37075730106,0.0,0.0,34.3821554469,10.7710376103,28.3032331529,28.3032331529
 02/28  16:00:00,52.5239503583,7.37075730106,0.0,0.0,34.3821554469,10.7710376103,25.0349247211,25.0349247211
 02/28  17:00:00,52.5742733489,7.37918362292,0.0,0.0418966687522,34.3821554469,10.7710376103,32.9901045903,32.9901045903
 02/28  18:00:00,52.7608109719,7.38339678385,0.0,0.224221130801,34.3821554469,10.7710376103,44.5197484524,44.5197484524
 02/28  19:00:00,48.5051101793,7.38339678385,0.0,0.360020777279,22.9214369646,9.5742556536,56.7958387802,56.7958387802
 02/28  20:00:00,48.613275752,7.38339678385,0.0,0.468186349987,22.9214369646,9.5742556536,70.8644737632,70.8644737632
 02/28  21:00:00,43.6491526423,7.38339678385,0.0,0.521084691004,19.1011974705,8.3774736969,77.1063919836,77.1063919836
 02/28  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/28  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/28  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/01  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/01  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/01  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/01  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/01  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/01  06:00:00,12.5781754424,0.00631974139437,0.0,0.00217204058707,1.91011974705,2.3935639134,0.0,0.0
 03/01  07:00:00,21.5242710275,7.38339678385,0.0,1.57119058323,1.91011974705,2.3935639134,191.295237992,191.295237992
 03/01  08:00:00,22.3378393925,7.38339678385,0.0,1.14916912703,7.6404789882,4.7871278268,153.683978655,153.683978655
 03/01  09:00:00,35.6986679896,7.38339678385,0.0,0.836600038357,19.1011974705,8.3774736969,130.217632002,130.217632002
 03/01  10:00:00,53.0826409657,7.38339678385,0.0,0.546051124679,34.3821554469,10.7710376103,100.65375164,100.65375164
 03/01  11:00:00,52.6651710592,7.38129020338,0.0,0.130687798617,34.3821554469,10.7710376103,88.1055540484,88.1055540484
 03/01  12:00:00,52.5239503583,7.37075730106,0.0,0.0,34.3821554469,10.7710376103,77.7989680027,77.7989680027
 03/01  13:00:00,52.5292507132,7.37286388153,0.0,0.00319377451601,34.3821554469,10.7710376103,75.4700017505,75.4700017505
 03/01  14:00:00,52.6701911581,7.38339678385,0.0,0.133601317045,34.3821554469,10.7710376103,73.737754365,73.737754365
 03/01  15:00:00,52.7090467299,7.38339678385,0.0,0.172456888819,34.3821554469,10.7710376103,71.8752925888,71.8752925888
 03/01  16:00:00,52.8477999613,7.38339678385,0.0,0.311210120266,34.3821554469,10.7710376103,72.97779717,72.97779717
 03/01  17:00:00,52.9654394727,7.38339678385,0.0,0.428849631654,34.3821554469,10.7710376103,78.0636889149,78.0636889149
 03/01  18:00:00,53.0601823523,7.38339678385,0.0,0.523592511229,34.3821554469,10.7710376103,86.82249145,86.82249145
 03/01  19:00:00,48.7971088801,7.38339678385,0.0,0.652019478013,22.9214369646,9.5742556536,97.9758375291,97.9758375291
 03/01  20:00:00,48.9353850036,7.38339678385,0.0,0.790295601542,22.9214369646,9.5742556536,113.703425187,113.703425187
 03/01  21:00:00,44.0457124866,7.38339678385,0.0,0.917644535337,19.1011974705,8.3774736969,129.252267742,129.252267742
 03/01  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/01  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/01  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/02  01:00:00,12.6183855958,0.0309537457194,0.0,0.0177481896429,1.91011974705,2.3935639134,0.687420981699,0.687420981699
 03/02  02:00:00,12.7754116296,0.0913782466743,0.0,0.114349722451,1.91011974705,2.3935639134,2.39235861094,2.39235861094
 03/02  03:00:00,12.9933947935,0.239953450429,0.0,0.183757682596,1.91011974705,2.3935639134,6.99952743188,6.99952743188
 03/02  04:00:00,13.0849273619,0.281421650019,0.0,0.23382205144,1.91011974705,2.3935639134,8.32624022692,8.32624022692
 03/02  05:00:00,13.2598441546,0.410204697462,0.0,0.279955796716,1.91011974705,2.3935639134,12.2836937956,12.2836937956
 03/02  06:00:00,13.2796563458,0.389237401718,0.0,0.320735283596,1.91011974705,2.3935639134,11.6707404965,11.6707404965
 03/02  07:00:00,22.1460022947,7.38339678385,0.0,2.19292185042,1.91011974705,2.3935639134,279.739126464,279.739126464
 03/02  08:00:00,22.9132703804,7.38339678385,0.0,1.72460011487,7.6404789882,4.7871278268,232.007838006,232.007838006
 03/02  09:00:00,36.2587165272,7.38339678385,0.0,1.39664857599,19.1011974705,8.3774736969,208.895569353,208.895569353
 03/02  10:00:00,53.5743535797,7.38339678385,0.0,1.0377637387,34.3821554469,10.7710376103,178.979334414,178.979334414
 03/02  11:00:00,53.1724161184,7.38339678385,0.0,0.635826277368,34.3821554469,10.7710376103,162.138395637,162.138395637
 03/02  12:00:00,52.8314259214,7.38339678385,0.0,0.29483608036,34.3821554469,10.7710376103,142.939023482,142.939023482
 03/02  13:00:00,52.5618339646,7.37707704246,0.0,0.0315638649418,34.3821554469,10.7710376103,128.927016575,128.927016575
 03/02  14:00:00,52.5239503583,7.37075730106,0.0,0.0,34.3821554469,10.7710376103,117.948987552,117.948987552
 03/02  15:00:00,52.5239503583,7.37075730106,0.0,0.0,34.3821554469,10.7710376103,110.400221536,110.400221536
 03/02  16:00:00,52.538731347,7.37497046199,0.0,0.01056782781,34.3821554469,10.7710376103,103.781770425,103.781770425
 03/02  17:00:00,52.866782368,7.38339678385,0.0,0.330192527,34.3821554469,10.7710376103,111.782244806,111.782244806
 03/02  18:00:00,53.1746973803,7.38339678385,0.0,0.638107539255,34.3821554469,10.7710376103,123.722043414,123.722043414
 03/02  19:00:00,48.9718112227,7.38339678385,0.0,0.826721820673,22.9214369646,9.5742556536,132.521393438,132.521393438
 03/02  20:00:00,49.0959138002,7.38339678385,0.0,0.950824398179,22.9214369646,9.5742556536,143.800021842,143.800021842
 03/02  21:00:00,44.1629413365,7.38339678385,0.0,1.03487338525,19.1011974705,8.3774736969,152.117100335,152.117100335
 03/02  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/02  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/02  24:00:00,12.6045844149,0.0288090400945,0.0,0.00609171432553,1.91011974705,2.3935639134,0.750343125654,0.750343125654
 03/03  01:00:00,12.858315435,0.18693688715,0.0,0.101694887371,1.91011974705,2.3935639134,5.41034874713,5.41034874713
 03/03  02:00:00,13.0470749904,0.303475163994,0.0,0.17391616593,1.91011974705,2.3935639134,8.98974729259,8.98974729259
 03/03  03:00:00,13.1131123196,0.318465285781,0.0,0.224963373409,1.91011974705,2.3935639134,9.4862518987,9.4862518987
 03/03  04:00:00,13.2789763053,0.438734592481,0.0,0.270558052418,1.91011974705,2.3935639134,13.1840269675,13.1840269675
 03/03  05:00:00,13.2812423851,0.41414164265,0.0,0.297417081992,1.91011974705,2.3935639134,12.4744394734,12.4744394734
 03/03  06:00:00,13.4129846105,0.51996875649,0.0,0.323332193539,1.91011974705,2.3935639134,15.7125774839,15.7125774839
 03/03  07:00:00,22.1655347462,7.38339678385,0.0,2.21245430191,1.91011974705,2.3935639134,286.67560457,286.67560457
 03/03  08:00:00,22.8771577289,7.38339678385,0.0,1.68848746335,7.6404789882,4.7871278268,233.796361136,233.796361136
 03/03  09:00:00,36.069978514,7.38339678385,0.0,1.20791056276,19.1011974705,8.3774736969,200.561818302,200.561818302
 03/03  10:00:00,53.1779956321,7.38339678385,0.0,0.641405791032,34.3821554469,10.7710376103,165.306703817,165.306703817
 03/03  11:00:00,52.7774669145,7.38339678385,0.0,0.24087707349,34.3821554469,10.7710376103,145.500764583,145.500764583
 03/03  12:00:00,52.5314861863,7.37286388153,0.0,0.00542924761227,34.3821554469,10.7710376103,123.580952647,123.580952647
 03/03  13:00:00,52.5239503583,7.37075730106,0.0,0.0,34.3821554469,10.7710376103,108.727067292,108.727067292
 03/03  14:00:00,52.5239503583,7.37075730106,0.0,0.0,34.3821554469,10.7710376103,97.5050445562,97.5050445562
 03/03  15:00:00,52.5239503583,7.37075730106,0.0,0.0,34.3821554469,10.7710376103,89.1970853014,89.1970853014
 03/03  16:00:00,52.5239503583,7.37075730106,0.0,0.0,34.3821554469,10.7710376103,83.1285192459,83.1285192459
 03/03  17:00:00,52.5260569387,7.37286388153,0.0,0.0,34.3821554469,10.7710376103,86.0841461132,86.0841461132
 03/03  18:00:00,52.8378887349,7.38339678385,0.0,0.301298893854,34.3821554469,10.7710376103,95.0064692527,95.0064692527
 03/03  19:00:00,48.7236152953,7.38339678385,0.0,0.578525893213,22.9214369646,9.5742556536,103.65777107,103.65777107
 03/03  20:00:00,48.874304217,7.38339678385,0.0,0.729214814932,22.9214369646,9.5742556536,117.878090343,117.878090343
 03/03  21:00:00,43.9608407119,7.38339678385,0.0,0.832772760671,19.1011974705,8.3774736969,130.467058264,130.467058264
 03/03  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/03  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/03  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/04  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/04  02:00:00,12.0765278946,0.0826601715582,0.0,0.0225750409851,1.91011974705,1.79517293505,2.32024915125,2.32024915125
 03/04  03:00:00,12.2946164939,0.222619921689,0.0,0.100703890064,1.91011974705,1.79517293505,6.51432788249,6.51432788249
 03/04  04:00:00,12.3645059216,0.243610060549,0.0,0.149603178982,1.91011974705,1.79517293505,7.1740713385,7.1740713385
 03/04  05:00:00,12.5089076033,0.347092941284,0.0,0.190521979948,1.91011974705,1.79517293505,10.3601287109,10.3601287109
 03/04  06:00:00,12.5190078837,0.325220543754,0.0,0.222494657832,1.91011974705,1.79517293505,9.71289741786,9.71289741786
 03/04  07:00:00,21.3571790039,7.38339678385,0.0,2.00248953791,1.91011974705,1.79517293505,265.306749794,265.306749794
 03/04  08:00:00,16.3300389045,7.38339678385,0.0,1.53605675648,3.8202394941,3.5903458701,218.368119405,218.368119405
 03/04  09:00:00,25.8755635015,7.38339678385,0.0,1.0475384518,11.4607184823,5.9839097835,187.240441552,187.240441552
 03/04  10:00:00,40.3375643079,7.38339678385,0.0,0.458474905871,22.9214369646,9.5742556536,147.844770386,147.844770386
 03/04  11:00:00,52.5949557527,7.37918362292,0.0,0.0625790725445,34.3821554469,10.7710376103,119.215063251,119.215063251
 03/04  12:00:00,52.5239503583,7.37075730106,0.0,0.0,34.3821554469,10.7710376103,97.986963625,97.986963625
 03/04  13:00:00,52.5239503583,7.37075730106,0.0,0.0,34.3821554469,10.7710376103,84.0296820393,84.0296820393
 03/04  14:00:00,52.5239503583,7.37075730106,0.0,0.0,34.3821554469,10.7710376103,73.1350728337,73.1350728337
 03/04  15:00:00,52.5239503583,7.37075730106,0.0,0.0,34.3821554469,10.7710376103,66.1623174669,66.1623174669
 03/04  16:00:00,52.5239503583,7.37075730106,0.0,0.0,34.3821554469,10.7710376103,61.0170949664,61.0170949664
 03/04  17:00:00,52.5239503583,7.37075730106,0.0,0.0,34.3821554469,10.7710376103,60.9983829613,60.9983829613
 03/04  18:00:00,52.5856871128,7.37707704246,0.0,0.0554170131219,34.3821554469,10.7710376103,70.5406025964,70.5406025964
 03/04  19:00:00,42.20317823,7.38339678385,0.0,0.4527769454,19.1011974705,8.3774736969,97.3386174325,97.3386174325
 03/04  20:00:00,33.7281045236,7.38339678385,0.0,0.634079473996,11.4607184823,5.9839097835,111.713385249,111.713385249
 03/04  21:00:00,33.7891919259,7.38339678385,0.0,0.695166876289,11.4607184823,5.9839097835,115.402070749,115.402070749
 03/04  22:00:00,23.8270729219,7.38339678385,0.0,0.767090773865,3.8202394941,3.5903458701,126.300272011,126.300272011
 03/04  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/04  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/05  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/05  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/05  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/05  04:00:00,11.9773035511,0.00421316092958,0.0,0.00179770805604,1.91011974705,1.79517293505,0.0,0.0
 03/05  05:00:00,12.1282064021,0.103680274855,0.0,0.0532334451189,1.91011974705,1.79517293505,2.83617883044,2.83617883044
 03/05  06:00:00,12.2744163041,0.196254866837,0.0,0.106868755132,1.91011974705,1.79517293505,5.69022813732,5.69022813732
 03/05  07:00:00,12.3325697687,0.219610400815,0.0,0.141666685804,1.91011974705,1.79517293505,6.4381240772,6.4381240772
 03/05  08:00:00,4.08631475235,0.25885864416,0.0,0.122163426088,1.91011974705,1.79517293505,7.62939234042,7.62939234042
 03/05  09:00:00,16.2428828721,7.38339678385,0.0,1.44890072405,3.8202394941,3.5903458701,225.043522283,225.043522283
 03/05  10:00:00,15.3923832245,7.38339678385,0.0,0.598401076406,3.8202394941,3.5903458701,163.324759207,163.324759207
 03/05  11:00:00,29.9653117205,7.38129020338,0.0,0.122371800468,15.2809579764,7.1806917402,124.538444502,124.538444502
 03/05  12:00:00,29.8324070177,7.37075730106,0.0,0.0,15.2809579764,7.1806917402,100.186438324,100.186438324
 03/05  13:00:00,39.8664499193,7.37075730106,0.0,0.0,22.9214369646,9.5742556536,70.3969617996,70.3969617996
 03/05  14:00:00,39.8664499193,7.37075730106,0.0,0.0,22.9214369646,9.5742556536,55.0850966773,55.0850966773
 03/05  15:00:00,39.8664499193,7.37075730106,0.0,0.0,22.9214369646,9.5742556536,44.5875867166,44.5875867166
 03/05  16:00:00,39.8664499193,7.37075730106,0.0,0.0,22.9214369646,9.5742556536,38.635906025,38.635906025
 03/05  17:00:00,39.8664499193,7.37075730106,0.0,0.0,22.9214369646,9.5742556536,38.2047279556,38.2047279556
 03/05  18:00:00,29.8324070177,7.37075730106,0.0,0.0,15.2809579764,7.1806917402,62.9468607248,62.9468607248
 03/05  19:00:00,26.7156032858,7.37707704246,0.0,0.0225860950206,7.6404789882,4.7871278268,82.8248106348,82.8248106348
 03/05  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/05  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/05  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/05  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/05  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/06  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/06  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/06  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/06  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/06  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/06  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/06  07:00:00,21.3759761084,7.38339678385,0.0,1.42289566415,1.91011974705,2.3935639134,184.585158282,184.585158282
 03/06  08:00:00,20.8238550812,7.38339678385,0.0,1.01285148238,7.6404789882,4.7871278268,141.765187772,141.765187772
 03/06  09:00:00,35.5789392139,7.38339678385,0.0,0.716871262634,19.1011974705,8.3774736969,119.01887938,119.01887938
 03/06  10:00:00,53.0962685789,7.38339678385,0.0,0.559678737898,34.3821554469,10.7710376103,94.4912661428,94.4912661428
 03/06  11:00:00,53.0705522643,7.38339678385,0.0,0.533962423276,34.3821554469,10.7710376103,91.3962768225,91.3962768225
 03/06  12:00:00,52.9323009512,7.38339678385,0.0,0.3957111102,34.3821554469,10.7710376103,81.7099149092,81.7099149092
 03/06  13:00:00,52.9281065235,7.38339678385,0.0,0.391516682457,34.3821554469,10.7710376103,75.5885452225,75.5885452225
 03/06  14:00:00,52.9043740369,7.38339678385,0.0,0.367784195839,34.3821554469,10.7710376103,69.511341915,69.511341915
 03/06  15:00:00,52.8588564541,7.38339678385,0.0,0.322266613026,34.3821554469,10.7710376103,63.7436173452,63.7436173452
 03/06  16:00:00,52.867924349,7.38339678385,0.0,0.331334507923,34.3821554469,10.7710376103,60.1207446996,60.1207446996
 03/06  17:00:00,52.9468918295,7.38339678385,0.0,0.4103019885,34.3821554469,10.7710376103,64.9032822981,64.9032822981
 03/06  18:00:00,53.0281201587,7.38339678385,0.0,0.491530317624,34.3821554469,10.7710376103,72.4169439882,72.4169439882
 03/06  19:00:00,47.3273090852,7.38339678385,0.0,0.559886349812,22.9214369646,9.5742556536,79.4569756019,79.4569756019
 03/06  20:00:00,48.7852396874,7.38339678385,0.0,0.640150285346,22.9214369646,9.5742556536,89.1411950249,89.1411950249
 03/06  21:00:00,43.81872396,7.38339678385,0.0,0.690656008794,19.1011974705,8.3774736969,96.0159883825,96.0159883825
 03/06  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/06  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/06  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/07  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/07  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/07  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/07  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/07  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/07  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/07  07:00:00,21.3895923747,7.38339678385,0.0,1.43651193044,1.91011974705,2.3935639134,171.13754394,171.13754394
 03/07  08:00:00,20.824933304,7.38339678385,0.0,1.0139297052,7.6404789882,4.7871278268,129.705663415,129.705663415
 03/07  09:00:00,35.7212233955,7.38339678385,0.0,0.859155444237,19.1011974705,8.3774736969,114.143716244,114.143716244
 03/07  10:00:00,53.1579515471,7.38339678385,0.0,0.62136170603,34.3821554469,10.7710376103,89.5489743492,89.5489743492
 03/07  11:00:00,52.9042421356,7.38339678385,0.0,0.367652294597,34.3821554469,10.7710376103,74.9321408955,74.9321408955
 03/07  12:00:00,52.7824324603,7.38339678385,0.0,0.245842619214,34.3821554469,10.7710376103,58.931071652,58.931071652
 03/07  13:00:00,52.7092589059,7.38339678385,0.0,0.172669064806,34.3821554469,10.7710376103,48.690005052,48.690005052
 03/07  14:00:00,52.7040359794,7.38339678385,0.0,0.167446138314,34.3821554469,10.7710376103,41.8777983652,41.8777983652
 03/07  15:00:00,52.7345613944,7.38339678385,0.0,0.197971553327,34.3821554469,10.7710376103,39.0149404309,39.0149404309
 03/07  16:00:00,52.7647784976,7.38339678385,0.0,0.228188656586,34.3821554469,10.7710376103,39.0075176826,39.0075176826
 03/07  17:00:00,52.8301219836,7.38339678385,0.0,0.293532142537,34.3821554469,10.7710376103,46.6342083077,46.6342083077
 03/07  18:00:00,52.9156951858,7.38339678385,0.0,0.379105344793,34.3821554469,10.7710376103,55.440914537,55.440914537
 03/07  19:00:00,47.2178817748,7.38339678385,0.0,0.450459039398,22.9214369646,9.5742556536,62.6682751818,62.6682751818
 03/07  20:00:00,48.6760438423,7.38339678385,0.0,0.530954440297,22.9214369646,9.5742556536,72.3773625687,72.3773625687
 03/07  21:00:00,43.7095424329,7.38339678385,0.0,0.581474481654,19.1011974705,8.3774736969,78.7521288176,78.7521288176
 03/07  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/07  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/07  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/08  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/08  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/08  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/08  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/08  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/08  06:00:00,12.574319963,0.00421316092958,0.0,0.00042314163369,1.91011974705,2.3935639134,0.0,0.0
 03/08  07:00:00,21.5149106875,7.38339678385,0.0,1.56183024323,1.91011974705,2.3935639134,187.646759013,187.646759013
 03/08  08:00:00,20.9556871726,7.38339678385,0.0,1.14468357374,7.6404789882,4.7871278268,147.572881837,147.572881837
 03/08  09:00:00,35.8300859147,7.38339678385,0.0,0.968017963484,19.1011974705,8.3774736969,132.236561518,132.236561518
 03/08  10:00:00,53.3318985443,7.38339678385,0.0,0.795308703295,34.3821554469,10.7710376103,112.219847457,112.219847457
 03/08  11:00:00,53.2289878614,7.38339678385,0.0,0.692398020355,34.3821554469,10.7710376103,105.8962089,105.8962089
 03/08  12:00:00,53.1262965071,7.38339678385,0.0,0.589706666079,34.3821554469,10.7710376103,96.7361158944,96.7361158944
 03/08  13:00:00,53.0748462352,7.38339678385,0.0,0.5382563942,34.3821554469,10.7710376103,93.5262376943,93.5262376943
 03/08  14:00:00,53.0457414453,7.38339678385,0.0,0.509151604225,34.3821554469,10.7710376103,91.0144787859,91.0144787859
 03/08  15:00:00,53.0499693091,7.38339678385,0.0,0.513379468033,34.3821554469,10.7710376103,89.2529816772,89.2529816772
 03/08  16:00:00,53.0338520525,7.38339678385,0.0,0.497262211458,34.3821554469,10.7710376103,85.3240432462,85.3240432462
 03/08  17:00:00,52.8936921059,7.38339678385,0.0,0.357102264866,34.3821554469,10.7710376103,80.5275221767,80.5275221767
 03/08  18:00:00,52.997149894,7.38339678385,0.0,0.460560052913,34.3821554469,10.7710376103,81.95706482,81.95706482
 03/08  19:00:00,47.388988514,7.38339678385,0.0,0.62156577865,22.9214369646,9.5742556536,90.4734797002,90.4734797002
 03/08  20:00:00,48.897050281,7.38339678385,0.0,0.751960878933,22.9214369646,9.5742556536,102.200342691,102.200342691
 03/08  21:00:00,43.9565308174,7.38339678385,0.0,0.828462866142,19.1011974705,8.3774736969,111.077954808,111.077954808
 03/08  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/08  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/08  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/09  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/09  02:00:00,12.6342146711,0.0332146700714,0.0,0.0313163405332,1.91011974705,2.3935639134,0.629360667383,0.629360667383
 03/09  03:00:00,12.7132910405,0.0556580860726,0.0,0.0879492940088,1.91011974705,2.3935639134,1.31106306683,1.31106306683
 03/09  04:00:00,12.7999189208,0.104873335287,0.0,0.125361925019,1.91011974705,2.3935639134,2.81845254531,2.81845254531
 03/09  05:00:00,12.8506122552,0.122815364946,0.0,0.158113229802,1.91011974705,2.3935639134,3.35139556343,3.35139556343
 03/09  06:00:00,12.9806446703,0.22523106171,0.0,0.185729948168,1.91011974705,2.3935639134,6.58991074414,6.58991074414
 03/09  07:00:00,20.4052123084,7.38339678385,0.0,1.82979853073,1.91011974705,2.3935639134,229.067466584,229.067466584
 03/09  08:00:00,21.1419534436,7.38339678385,0.0,1.33094984471,7.6404789882,4.7871278268,175.222799425,175.222799425
 03/09  09:00:00,35.9356641082,7.38339678385,0.0,1.07359615696,19.1011974705,8.3774736969,150.9301761,150.9301761
 03/09  10:00:00,53.0923198168,7.38339678385,0.0,0.555729975753,34.3821554469,10.7710376103,117.662683988,117.662683988
 03/09  11:00:00,52.6379692339,7.38129020338,0.0,0.103485973283,34.3821554469,10.7710376103,98.8170901299,98.8170901299
 03/09  12:00:00,52.5239503583,7.37075730106,0.0,0.0,34.3821554469,10.7710376103,79.3407226238,79.3407226238
 03/09  13:00:00,52.5239503583,7.37075730106,0.0,0.0,34.3821554469,10.7710376103,66.2185593155,66.2185593155
 03/09  14:00:00,52.5239503583,7.37075730106,0.0,0.0,34.3821554469,10.7710376103,56.9679593489,56.9679593489
 03/09  15:00:00,52.5239503583,7.37075730106,0.0,0.0,34.3821554469,10.7710376103,52.4552769753,52.4552769753
 03/09  16:00:00,52.5239503583,7.37075730106,0.0,0.0,34.3821554469,10.7710376103,50.2868633421,50.2868633421
 03/09  17:00:00,52.5298552407,7.37286388153,0.0,0.00379830197938,34.3821554469,10.7710376103,58.7444414912,58.7444414912
 03/09  18:00:00,52.7571214077,7.38339678385,0.0,0.220531566651,34.3821554469,10.7710376103,68.7871772126,68.7871772126
 03/09  19:00:00,47.1836087786,7.38339678385,0.0,0.416186043188,22.9214369646,9.5742556536,74.3557215446,74.3557215446
 03/09  20:00:00,48.6450904397,7.38339678385,0.0,0.500001037667,22.9214369646,9.5742556536,79.7870075649,79.7870075649
 03/09  21:00:00,43.657283217,7.38339678385,0.0,0.529215265731,19.1011974705,8.3774736969,82.2941744845,82.2941744845
 03/09  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/09  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/09  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/10  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/10  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/10  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/10  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/10  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/10  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/10  07:00:00,19.9253013003,7.38339678385,0.0,1.34988752264,1.91011974705,2.3935639134,168.291334381,168.291334381
 03/10  08:00:00,20.7862172253,7.38339678385,0.0,0.975213626467,7.6404789882,4.7871278268,129.993975622,129.993975622
 03/10  09:00:00,35.6486053925,7.38339678385,0.0,0.78653744121,19.1011974705,8.3774736969,112.913237845,112.913237845
 03/10  10:00:00,53.1318013714,7.38339678385,0.0,0.595211530387,34.3821554469,10.7710376103,89.5997654046,89.5997654046
 03/10  11:00:00,52.9449776785,7.38339678385,0.0,0.408387837486,34.3821554469,10.7710376103,75.5395280616,75.5395280616
 03/10  12:00:00,52.8546627038,7.38339678385,0.0,0.318072862799,34.3821554469,10.7710376103,59.2087105249,59.2087105249
 03/10  13:00:00,52.8425432255,7.38339678385,0.0,0.305953384402,34.3821554469,10.7710376103,51.9062900638,51.9062900638
 03/10  14:00:00,52.73284401,7.38339678385,0.0,0.196254168999,34.3821554469,10.7710376103,45.0214910401,45.0214910401
 03/10  15:00:00,52.5428993511,7.37497046199,0.0,0.0147358319427,34.3821554469,10.7710376103,36.6835093942,36.6835093942
 03/10  16:00:00,52.5362954871,7.37497046199,0.0,0.00813196791376,34.3821554469,10.7710376103,30.5876678907,30.5876678907
 03/10  17:00:00,52.6797095957,7.38339678385,0.0,0.143119754606,34.3821554469,10.7710376103,33.4622288755,33.4622288755
 03/10  18:00:00,52.8180383008,7.38339678385,0.0,0.281448459736,34.3821554469,10.7710376103,42.6773403302,42.6773403302
 03/10  19:00:00,47.1270338259,7.38339678385,0.0,0.35961109055,22.9214369646,9.5742556536,51.0234421975,51.0234421975
 03/10  20:00:00,48.5879192501,7.38339678385,0.0,0.442829848002,22.9214369646,9.5742556536,62.2668561399,62.2668561399
 03/10  21:00:00,43.641409183,7.38339678385,0.0,0.513341231753,19.1011974705,8.3774736969,71.8621321008,71.8621321008
 03/10  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/10  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/10  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/11  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/11  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/11  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/11  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/11  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/11  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/11  07:00:00,19.434070876,7.38339678385,0.0,1.45704807673,1.91011974705,1.79517293505,177.150330573,177.150330573
 03/11  08:00:00,15.8313237305,7.38339678385,0.0,1.03734158247,3.8202394941,3.5903458701,137.982803457,137.982803457
 03/11  09:00:00,25.6372251554,7.38339678385,0.0,0.809200105757,11.4607184823,5.9839097835,117.865618223,117.865618223
 03/11  10:00:00,40.4367852315,7.38339678385,0.0,0.557695829419,22.9214369646,9.5742556536,90.9617016264,90.9617016264
 03/11  11:00:00,52.9608587825,7.38339678385,0.0,0.42426894144,34.3821554469,10.7710376103,74.8168070903,74.8168070903
 03/11  12:00:00,52.7528440298,7.38339678385,0.0,0.216254188702,34.3821554469,10.7710376103,64.733634528,64.733634528
 03/11  13:00:00,52.8472067682,7.38339678385,0.0,0.310616927163,34.3821554469,10.7710376103,65.1203031693,65.1203031693
 03/11  14:00:00,52.9598168149,7.38339678385,0.0,0.423226973802,34.3821554469,10.7710376103,68.1921300772,68.1921300772
 03/11  15:00:00,52.9851049032,7.38339678385,0.0,0.448515062108,34.3821554469,10.7710376103,70.9721562085,70.9721562085
 03/11  16:00:00,53.0111504327,7.38339678385,0.0,0.474560591633,34.3821554469,10.7710376103,74.92542475,74.92542475
 03/11  17:00:00,53.092390079,7.38339678385,0.0,0.555800237919,34.3821554469,10.7710376103,82.9459805453,82.9459805453
 03/11  18:00:00,53.2133159216,7.38339678385,0.0,0.676726080577,34.3821554469,10.7710376103,97.3227136698,97.3227136698
 03/11  19:00:00,41.2236477703,7.38339678385,0.0,0.850913152398,19.1011974705,8.3774736969,121.600343154,121.600343154
 03/11  20:00:00,34.0623389046,7.38339678385,0.0,0.968313854943,11.4607184823,5.9839097835,135.67309565,135.67309565
 03/11  21:00:00,34.1503367382,7.38339678385,0.0,1.05631168858,11.4607184823,5.9839097835,145.953220202,145.953220202
 03/11  22:00:00,24.217807571,7.38339678385,0.0,1.15782542298,3.8202394941,3.5903458701,162.298162629,162.298162629
 03/11  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
