Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 03/11  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/12  01:00:00,12.0903250017,0.0627175919426,0.0,0.0563147277012,1.91011974705,1.79517293505,1.52841528367,1.52841528367
 03/12  02:00:00,12.2640502013,0.148569497535,0.0,0.144188021684,1.91011974705,1.79517293505,4.12945769292,4.12945769292
 03/12  03:00:00,12.3606534327,0.19461983056,0.0,0.194740920036,1.91011974705,1.79517293505,5.59766325464,5.59766325464
 03/12  04:00:00,12.5072827955,0.296398182839,0.0,0.239591930552,1.91011974705,1.79517293505,8.73633184868,8.73633184868
 03/12  05:00:00,12.5844612812,0.341079623694,0.0,0.272088975359,1.91011974705,1.79517293505,10.1787119804,10.1787119804
 03/12  06:00:00,12.6614150771,0.387985839916,0.0,0.302136555043,1.91011974705,1.79517293505,11.5735119237,11.5735119237
 03/12  07:00:00,11.352504499,0.429690058007,0.0,0.32918842555,1.91011974705,1.79517293505,12.9477461339,12.9477461339
 03/12  08:00:00,16.9354803402,7.38339678385,0.0,2.14149819213,3.8202394941,3.5903458701,272.258566558,272.258566558
 03/12  09:00:00,16.4115840572,7.38339678385,0.0,1.61760190917,3.8202394941,3.5903458701,229.102141723,229.102141723
 03/12  10:00:00,31.2182800563,7.38339678385,0.0,1.37323355582,15.2809579764,7.1806917402,209.765867254,209.765867254
 03/12  11:00:00,31.0820162948,7.38339678385,0.0,1.23696979431,15.2809579764,7.1806917402,201.746182136,201.746182136
 03/12  12:00:00,40.8812769758,7.38339678385,0.0,1.00218757379,22.9214369646,9.5742556536,181.623311931,181.623311931
 03/12  13:00:00,40.4152450946,7.38339678385,0.0,0.53615569253,22.9214369646,9.5742556536,167.26151036,167.26151036
 03/12  14:00:00,40.1218411108,7.38339678385,0.0,0.242751708723,22.9214369646,9.5742556536,158.003388678,158.003388678
 03/12  15:00:00,40.1825469393,7.38339678385,0.0,0.3034575373,22.9214369646,9.5742556536,155.538890773,155.538890773
 03/12  16:00:00,40.3658816678,7.38339678385,0.0,0.486792265706,22.9214369646,9.5742556536,155.410460784,155.410460784
 03/12  17:00:00,30.030407598,7.38339678385,0.0,0.185361097567,15.2809579764,7.1806917402,192.73337661,192.73337661
 03/12  18:00:00,20.2161669735,7.38339678385,0.0,0.405163374623,7.6404789882,4.7871278268,202.059475093,202.059475093
 03/12  19:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/12  20:00:00,11.985619137,0.0143264549105,0.0,0.0,1.91011974705,1.79517293505,0.43971032772,0.43971032772
 03/12  21:00:00,12.2484502811,0.197128358344,0.0,0.0800292406618,1.91011974705,1.79517293505,5.68242748908,5.68242748908
 03/12  22:00:00,12.4610613923,0.29973908622,0.0,0.190029624004,1.91011974705,1.79517293505,8.88489444562,8.88489444562
 03/12  23:00:00,12.6272975634,0.395805582366,0.0,0.260199298984,1.91011974705,1.79517293505,11.8494073207,11.8494073207
 03/12  24:00:00,12.7145369581,0.438009846201,0.0,0.30523442983,1.91011974705,1.79517293505,13.1801326365,13.1801326365
 03/13  01:00:00,13.4310605009,0.511274185867,0.0,0.350102654607,1.91011974705,2.3935639134,15.4416031156,15.4416031156
 03/13  02:00:00,13.7177419672,0.753074397145,0.0,0.394983909609,1.91011974705,2.3935639134,23.2962353468,23.2962353468
 03/13  03:00:00,13.930430508,0.929326971155,0.0,0.431419876408,1.91011974705,2.3935639134,28.9358735442,28.9358735442
 03/13  04:00:00,14.0646342799,1.02848139459,0.0,0.466469224883,1.91011974705,2.3935639134,32.1360600004,32.1360600004
 03/13  05:00:00,14.1983105421,1.12898456486,0.0,0.499642316767,1.91011974705,2.3935639134,35.2883945804,35.2883945804
 03/13  06:00:00,22.492669963,7.38339678385,0.0,2.53958951875,1.91011974705,2.3935639134,316.202491868,316.202491868
 03/13  07:00:00,28.7430353718,7.38339678385,0.0,2.04369843957,7.6404789882,4.7871278268,268.13053767,268.13053767
 03/13  08:00:00,36.6488236241,7.38339678385,0.0,1.78675567285,19.1011974705,8.3774736969,242.514384598,242.514384598
 03/13  09:00:00,54.010524256,7.38339678385,0.0,1.47393441499,34.3821554469,10.7710376103,217.311364111,217.311364111
 03/13  10:00:00,53.7408871925,7.38339678385,0.0,1.20429735146,34.3821554469,10.7710376103,204.893829159,204.893829159
 03/13  11:00:00,53.3591773046,7.38339678385,0.0,0.822587463536,34.3821554469,10.7710376103,186.15479703,186.15479703
 03/13  12:00:00,53.2279048205,7.38339678385,0.0,0.691314979452,34.3821554469,10.7710376103,176.775024921,176.775024921
 03/13  13:00:00,53.0723225409,7.38339678385,0.0,0.535732699875,34.3821554469,10.7710376103,167.356088781,167.356088781
 03/13  14:00:00,52.9226699987,7.38339678385,0.0,0.386080157653,34.3821554469,10.7710376103,156.976227468,156.976227468
 03/13  15:00:00,53.0481447333,7.38339678385,0.0,0.511554892289,34.3821554469,10.7710376103,149.836478471,149.836478471
 03/13  16:00:00,53.1839727653,7.38339678385,0.0,0.64738292421,34.3821554469,10.7710376103,148.82929122,148.82929122
 03/13  17:00:00,53.3209158737,7.38339678385,0.0,0.784326032635,34.3821554469,10.7710376103,150.505897878,150.505897878
 03/13  18:00:00,40.8223703293,7.38339678385,0.0,0.94328092721,22.9214369646,9.5742556536,156.36997482,156.36997482
 03/13  19:00:00,46.5072502637,7.38339678385,0.0,1.11749419501,22.9214369646,9.5742556536,167.513587683,167.513587683
 03/13  20:00:00,44.3645390496,7.38339678385,0.0,1.23647109831,19.1011974705,8.3774736969,175.61675197,175.61675197
 03/13  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/13  22:00:00,12.6900854409,0.0907680734406,0.0,0.0296337069597,1.91011974705,2.3935639134,2.62942669237,2.62942669237
 03/13  23:00:00,13.1029067893,0.339407853352,0.0,0.193815275459,1.91011974705,2.3935639134,10.1032557491,10.1032557491
 03/13  24:00:00,13.2755756576,0.420996563833,0.0,0.284895433286,1.91011974705,2.3935639134,12.6403980385,12.6403980385
 03/14  01:00:00,13.4251427369,0.513332659359,0.0,0.342126417105,1.91011974705,2.3935639134,15.5072423981,15.5072423981
 03/14  02:00:00,13.6605935005,0.691822011512,0.0,0.39908782852,1.91011974705,2.3935639134,21.2847188475,21.2847188475
 03/14  03:00:00,13.9987307824,0.980354207263,0.0,0.448692914694,1.91011974705,2.3935639134,30.474763838,30.474763838
 03/14  04:00:00,14.089101094,1.03885048259,0.0,0.480566950934,1.91011974705,2.3935639134,32.4621844273,32.4621844273
 03/14  05:00:00,14.266246346,1.19146814509,0.0,0.505094540411,1.91011974705,2.3935639134,37.2533545374,37.2533545374
 03/14  06:00:00,22.5211576844,7.38339678385,0.0,2.56807724007,1.91011974705,2.3935639134,321.498433823,321.498433823
 03/14  07:00:00,27.4441576992,7.38339678385,0.0,2.12248743368,7.6404789882,4.7871278268,280.660335276,280.660335276
 03/14  08:00:00,36.7239669164,7.38339678385,0.0,1.86189896518,19.1011974705,8.3774736969,253.629986175,253.629986175
 03/14  09:00:00,53.9899348624,7.38339678385,0.0,1.45334502132,34.3821554469,10.7710376103,217.125284034,217.125284034
 03/14  10:00:00,53.5488118649,7.38339678385,0.0,1.01222202381,34.3821554469,10.7710376103,194.681708873,194.681708873
 03/14  11:00:00,53.1301733321,7.38339678385,0.0,0.593583491034,34.3821554469,10.7710376103,169.287572453,169.287572453
 03/14  12:00:00,52.8843258751,7.38339678385,0.0,0.347736034001,34.3821554469,10.7710376103,153.297688268,153.297688268
 03/14  13:00:00,52.7111917312,7.38339678385,0.0,0.174601890115,34.3821554469,10.7710376103,139.460400489,139.460400489
 03/14  14:00:00,52.6002858592,7.38339678385,0.0,0.0636960181802,34.3821554469,10.7710376103,130.686768604,130.686768604
 03/14  15:00:00,52.5522384709,7.38339678385,0.0,0.0156486298933,34.3821554469,10.7710376103,122.030615311,122.030615311
 03/14  16:00:00,52.6713132855,7.38339678385,0.0,0.134723444401,34.3821554469,10.7710376103,121.479602708,121.479602708
 03/14  17:00:00,52.9742633406,7.38339678385,0.0,0.437673499543,34.3821554469,10.7710376103,129.27895228,129.27895228
 03/14  18:00:00,40.6096295745,7.38339678385,0.0,0.730540172479,22.9214369646,9.5742556536,136.613663298,136.613663298
 03/14  19:00:00,46.3341954304,7.38339678385,0.0,0.944439361661,22.9214369646,9.5742556536,149.871046213,149.871046213
 03/14  20:00:00,44.2104285395,7.38339678385,0.0,1.08236058828,19.1011974705,8.3774736969,160.497409853,160.497409853
 03/14  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/14  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/14  23:00:00,12.7188013275,0.112710190099,0.0,0.0364074769971,1.91011974705,2.3935639134,3.23092809545,3.23092809545
 03/14  24:00:00,12.9699204813,0.251156847859,0.0,0.149079973032,1.91011974705,2.3935639134,7.35545909885,7.35545909885
 03/15  01:00:00,13.1709235931,0.372786871771,0.0,0.22845306092,1.91011974705,2.3935639134,11.1889149583,11.1889149583
 03/15  02:00:00,13.2367124436,0.39696242559,0.0,0.270066357519,1.91011974705,2.3935639134,11.8622988028,11.8622988028
 03/15  03:00:00,13.3026770582,0.449421624862,0.0,0.283571772887,1.91011974705,2.3935639134,13.5934006007,13.5934006007
 03/15  04:00:00,13.3321281219,0.451445719619,0.0,0.310998741862,1.91011974705,2.3935639134,13.5523053136,13.5523053136
 03/15  05:00:00,13.4432397993,0.534710267843,0.0,0.338845870993,1.91011974705,2.3935639134,16.2736382815,16.2736382815
 03/15  06:00:00,22.1689250713,7.38339678385,0.0,2.21584462697,1.91011974705,2.3935639134,283.663254645,283.663254645
 03/15  07:00:00,27.0904260351,7.38339678385,0.0,1.76875576959,7.6404789882,4.7871278268,235.824082512,235.824082512
 03/15  08:00:00,36.4139019442,7.38339678385,0.0,1.55183399293,19.1011974705,8.3774736969,213.382645309,213.382645309
 03/15  09:00:00,53.7888867518,7.38339678385,0.0,1.25229691073,34.3821554469,10.7710376103,183.315107228,183.315107228
 03/15  10:00:00,53.5063711502,7.38339678385,0.0,0.969781309196,34.3821554469,10.7710376103,169.093119483,169.093119483
 03/15  11:00:00,53.0260078067,7.38339678385,0.0,0.489417965602,34.3821554469,10.7710376103,147.705888557,147.705888557
 03/15  12:00:00,52.7093291805,7.38339678385,0.0,0.172739339407,34.3821554469,10.7710376103,130.300992003,130.300992003
 03/15  13:00:00,52.5722489135,7.38339678385,0.0,0.0356590724877,34.3821554469,10.7710376103,117.966543745,117.966543745
 03/15  14:00:00,52.7569533639,7.38339678385,0.0,0.220363522845,34.3821554469,10.7710376103,111.549531888,111.549531888
 03/15  15:00:00,52.9413777401,7.38339678385,0.0,0.404787899084,34.3821554469,10.7710376103,106.314893587,106.314893587
 03/15  16:00:00,53.0852406803,7.38339678385,0.0,0.548650839272,34.3821554469,10.7710376103,107.719134161,107.719134161
 03/15  17:00:00,53.143446651,7.38339678385,0.0,0.606856809913,34.3821554469,10.7710376103,112.00607228,112.00607228
 03/15  18:00:00,40.5696038188,7.38339678385,0.0,0.69051441674,22.9214369646,9.5742556536,115.254896439,115.254896439
 03/15  19:00:00,46.2223583612,7.38339678385,0.0,0.832602292467,22.9214369646,9.5742556536,126.878190533,126.878190533
 03/15  20:00:00,44.0622900808,7.38339678385,0.0,0.934222129575,19.1011974705,8.3774736969,134.86829513,134.86829513
 03/15  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/15  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/15  23:00:00,12.5728436387,0.00210658046479,0.0,0.00105339782664,1.91011974705,2.3935639134,0.0,0.0
 03/15  24:00:00,12.8039243554,0.149423987894,0.0,0.0848167070724,1.91011974705,2.3935639134,4.21862380338,4.21862380338
 03/16  01:00:00,12.9521289114,0.218074741645,0.0,0.164370509268,1.91011974705,2.3935639134,6.34985685065,6.34985685065
 03/16  02:00:00,13.1473937783,0.355144173501,0.0,0.222565944329,1.91011974705,2.3935639134,10.6086206428,10.6086206428
 03/16  03:00:00,13.1964753938,0.352485953602,0.0,0.274305779766,1.91011974705,2.3935639134,10.5177382635,10.5177382635
 03/16  04:00:00,13.3810332886,0.501565320109,0.0,0.309784308084,1.91011974705,2.3935639134,15.1630061807,15.1630061807
 03/16  05:00:00,13.3577947386,0.442918600138,0.0,0.345192478008,1.91011974705,2.3935639134,13.3355810776,13.3355810776
 03/16  06:00:00,22.2322202935,7.38339678385,0.0,2.27913984922,1.91011974705,2.3935639134,292.665469567,292.665469567
 03/16  07:00:00,27.1489124171,7.38339678385,0.0,1.8272421516,7.6404789882,4.7871278268,243.686869131,243.686869131
 03/16  08:00:00,36.4450265335,7.38339678385,0.0,1.5829585822,19.1011974705,8.3774736969,219.806494929,219.806494929
 03/16  09:00:00,53.6892378826,7.38339678385,0.0,1.15264804152,34.3821554469,10.7710376103,182.392708741,182.392708741
 03/16  10:00:00,53.1849273487,7.38339678385,0.0,0.648337507625,34.3821554469,10.7710376103,155.751702295,155.751702295
 03/16  11:00:00,52.7692808041,7.38339678385,0.0,0.232690963065,34.3821554469,10.7710376103,128.786692548,128.786692548
 03/16  12:00:00,52.5401387176,7.37497046199,0.0,0.0119751983727,34.3821554469,10.7710376103,110.777619611,110.777619611
 03/16  13:00:00,52.5239503583,7.37075730106,0.0,0.0,34.3821554469,10.7710376103,95.9224626084,95.9224626084
 03/16  14:00:00,52.5239503583,7.37075730106,0.0,0.0,34.3821554469,10.7710376103,84.3532426959,84.3532426959
 03/16  15:00:00,52.5239503583,7.37075730106,0.0,0.0,34.3821554469,10.7710376103,74.4271216304,74.4271216304
 03/16  16:00:00,52.5239503583,7.37075730106,0.0,0.0,34.3821554469,10.7710376103,71.8721611175,71.8721611175
 03/16  17:00:00,52.528033053,7.37286388153,0.0,0.00197611423032,34.3821554469,10.7710376103,74.1888409176,74.1888409176
 03/16  18:00:00,40.1222263221,7.38339678385,0.0,0.243136920028,22.9214369646,9.5742556536,80.3259616912,80.3259616912
 03/16  19:00:00,45.9149961721,7.38339678385,0.0,0.525240103404,22.9214369646,9.5742556536,94.8147987277,94.8147987277
 03/16  20:00:00,43.7865040136,7.38339678385,0.0,0.658436062366,19.1011974705,8.3774736969,106.281329515,106.281329515
 03/16  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/16  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/16  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/16  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/17  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/17  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/17  03:00:00,12.6063987043,0.0266786564696,0.0,0.010036387349,1.91011974705,2.3935639134,0.55718037826,0.55718037826
 03/17  04:00:00,12.7137396262,0.0885030398837,0.0,0.0555529259144,1.91011974705,2.3935639134,2.36322233358,2.36322233358
 03/17  05:00:00,12.8038295084,0.146611584139,0.0,0.0875342638201,1.91011974705,2.3935639134,4.17525113074,4.17525113074
 03/17  06:00:00,21.6930080685,7.38339678385,0.0,1.7399276242,1.91011974705,2.3935639134,224.008072189,224.008072189
 03/17  07:00:00,26.6351894987,7.38339678385,0.0,1.31351923322,7.6404789882,4.7871278268,178.364843314,178.364843314
 03/17  08:00:00,35.9738872566,7.38339678385,0.0,1.11181930533,19.1011974705,8.3774736969,157.18907745,157.18907745
 03/17  09:00:00,53.394582669,7.38339678385,0.0,0.857992827947,34.3821554469,10.7710376103,127.522142719,127.522142719
 03/17  10:00:00,53.0356422596,7.38339678385,0.0,0.499052418524,34.3821554469,10.7710376103,110.349551449,110.349551449
 03/17  11:00:00,52.5971878713,7.37707704246,0.0,0.0669177716631,34.3821554469,10.7710376103,92.543462432,92.543462432
 03/17  12:00:00,52.5239503583,7.37075730106,0.0,0.0,34.3821554469,10.7710376103,82.3426571086,82.3426571086
 03/17  13:00:00,52.5239503583,7.37075730106,0.0,0.0,34.3821554469,10.7710376103,69.542175359,69.542175359
 03/17  14:00:00,52.5239503583,7.37075730106,0.0,0.0,34.3821554469,10.7710376103,60.4563238188,60.4563238188
 03/17  15:00:00,52.5239503583,7.37075730106,0.0,0.0,34.3821554469,10.7710376103,56.3911888401,56.3911888401
 03/17  16:00:00,52.5239503583,7.37075730106,0.0,0.0,34.3821554469,10.7710376103,63.3490790813,63.3490790813
 03/17  17:00:00,52.6152517901,7.37918362292,0.0,0.0828751099659,34.3821554469,10.7710376103,78.132492866,78.132492866
 03/17  18:00:00,40.22266539,7.38339678385,0.0,0.343575987958,22.9214369646,9.5742556536,85.930569602,85.930569602
 03/17  19:00:00,45.9650459486,7.38339678385,0.0,0.575289879839,22.9214369646,9.5742556536,99.8671055844,99.8671055844
 03/17  20:00:00,43.8373826846,7.38339678385,0.0,0.709314733319,19.1011974705,8.3774736969,112.749592506,112.749592506
 03/17  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/17  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/17  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/17  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/18  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/18  02:00:00,12.0295014534,0.0384149145339,0.0,0.0197938567836,1.91011974705,1.79517293505,0.849329328825,0.849329328825
 03/18  03:00:00,12.2177027127,0.156318888825,0.0,0.0900911418185,1.91011974705,1.79517293505,4.45967162567,4.45967162567
 03/18  04:00:00,12.341181425,0.222553226421,0.0,0.147335516518,1.91011974705,1.79517293505,6.51534012167,6.51534012167
 03/18  05:00:00,12.4728701227,0.306152827361,0.0,0.195424613239,1.91011974705,1.79517293505,9.09951499896,9.09951499896
 03/18  06:00:00,21.3294330447,7.38339678385,0.0,1.97474357873,1.91011974705,1.79517293505,256.891014767,256.891014767
 03/18  07:00:00,21.8814309566,7.38339678385,0.0,1.57678214191,3.8202394941,3.5903458701,214.386594047,214.386594047
 03/18  08:00:00,26.1641016308,7.38339678385,0.0,1.33607658118,11.4607184823,5.9839097835,190.939365804,190.939365804
 03/18  09:00:00,40.8437333448,7.38339678385,0.0,0.964643942794,22.9214369646,9.5742556536,161.048085185,161.048085185
 03/18  10:00:00,53.0800100958,7.38339678385,0.0,0.543420254716,34.3821554469,10.7710376103,140.118643412,140.118643412
 03/18  11:00:00,52.7522825311,7.38339678385,0.0,0.215692690029,34.3821554469,10.7710376103,120.589034318,120.589034318
 03/18  12:00:00,52.593098765,7.38129020338,0.0,0.0586155044367,34.3821554469,10.7710376103,108.828748977,108.828748977
 03/18  13:00:00,52.5239503583,7.37075730106,0.0,0.0,34.3821554469,10.7710376103,98.2477420155,98.2477420155
 03/18  14:00:00,52.5239503583,7.37075730106,0.0,0.0,34.3821554469,10.7710376103,87.9718584097,87.9718584097
 03/18  15:00:00,52.5239503583,7.37075730106,0.0,0.0,34.3821554469,10.7710376103,80.6914682026,80.6914682026
 03/18  16:00:00,52.5239503583,7.37075730106,0.0,0.0,34.3821554469,10.7710376103,75.5114974662,75.5114974662
 03/18  17:00:00,52.6157233232,7.37918362292,0.0,0.0833466431276,34.3821554469,10.7710376103,77.6828007195,77.6828007195
 03/18  18:00:00,35.2403319314,7.38339678385,0.0,0.37826398011,19.1011974705,8.3774736969,93.263090454,93.263090454
 03/18  19:00:00,29.544896023,7.38339678385,0.0,0.583870973311,11.4607184823,5.9839097835,105.636540704,105.636540704
 03/18  20:00:00,33.8019553779,7.38339678385,0.0,0.707930328276,11.4607184823,5.9839097835,116.204102229,116.204102229
 03/18  21:00:00,23.8590392389,7.38339678385,0.0,0.799057090855,3.8202394941,3.5903458701,128.729244443,128.729244443
 03/18  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/18  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/18  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/19  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/19  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/19  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/19  04:00:00,11.9733992626,0.00210658046479,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/19  05:00:00,12.0269773656,0.0311540363979,0.0,0.0245306470699,1.91011974705,1.79517293505,0.566104865001,0.566104865001
 03/19  06:00:00,12.0855168874,0.0497194856286,0.0,0.0645047196496,1.91011974705,1.79517293505,1.1299531756,1.1299531756
 03/19  07:00:00,8.08166809251,0.145877569254,0.0,0.0974978411589,1.91011974705,1.79517293505,4.13459061403,4.13459061403
 03/19  08:00:00,16.5183554384,7.38339678385,0.0,1.72437329037,3.8202394941,3.5903458701,226.04076541,226.04076541
 03/19  09:00:00,16.0476266143,7.38339678385,0.0,1.25364446623,3.8202394941,3.5903458701,183.546756379,183.546756379
 03/19  10:00:00,30.8601982877,7.38339678385,0.0,1.01515178721,15.2809579764,7.1806917402,162.469663491,162.469663491
 03/19  11:00:00,30.7301851631,7.38339678385,0.0,0.885138662619,15.2809579764,7.1806917402,153.108801981,153.108801981
 03/19  12:00:00,40.5151896418,7.38339678385,0.0,0.636100239731,22.9214369646,9.5742556536,134.943322249,134.943322249
 03/19  13:00:00,40.4013354438,7.38339678385,0.0,0.522246041745,22.9214369646,9.5742556536,128.594494244,128.594494244
 03/19  14:00:00,40.0894945002,7.38339678385,0.0,0.21040509814,22.9214369646,9.5742556536,119.952963361,119.952963361
 03/19  15:00:00,39.871638977,7.37286388153,0.0,0.00308247732399,22.9214369646,9.5742556536,113.253483972,113.253483972
 03/19  16:00:00,39.9884843304,7.38339678385,0.0,0.109394928371,22.9214369646,9.5742556536,111.410720955,111.410720955
 03/19  17:00:00,29.8564038686,7.37497046199,0.0,0.0197836899862,15.2809579764,7.1806917402,144.041900512,144.041900512
 03/19  18:00:00,20.0410402877,7.38339678385,0.0,0.230036688885,7.6404789882,4.7871278268,159.760561619,159.760561619
 03/19  19:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/19  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/19  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/19  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/19  23:00:00,12.03212924,0.04001475112,0.0,0.0208218067486,1.91011974705,1.79517293505,0.896295917782,0.896295917782
 03/19  24:00:00,12.2522912939,0.183184167675,0.0,0.0978144441508,1.91011974705,1.79517293505,5.26323412155,5.26323412155
 03/20  01:00:00,12.9204820541,0.200326452072,0.0,0.150471941576,1.91011974705,2.3935639134,5.8148173323,5.8148173323
 03/20  02:00:00,13.0658459276,0.306027588043,0.0,0.190134679155,1.91011974705,2.3935639134,9.06538174218,9.06538174218
 03/20  03:00:00,13.0651629293,0.281702525123,0.0,0.21377674374,1.91011974705,2.3935639134,8.33331078042,8.33331078042
 03/20  04:00:00,13.1666491336,0.368324347697,0.0,0.228641125502,1.91011974705,2.3935639134,10.9959427724,10.9959427724
 03/20  05:00:00,13.1389578069,0.325109594334,0.0,0.244164552103,1.91011974705,2.3935639134,9.68663775105,9.68663775105
 03/20  06:00:00,21.9370557178,7.38339678385,0.0,1.98397527345,1.91011974705,2.3935639134,258.530756949,258.530756949
 03/20  07:00:00,25.4860431919,7.38339678385,0.0,1.54203959303,7.6404789882,4.7871278268,208.514522532,208.514522532
 03/20  08:00:00,36.1745044815,7.38339678385,0.0,1.31243653024,19.1011974705,8.3774736969,185.438470576,185.438470576
 03/20  09:00:00,53.6517865987,7.38339678385,0.0,1.1151967577,34.3821554469,10.7710376103,160.194922215,160.194922215
 03/20  10:00:00,53.4997530387,7.38339678385,0.0,0.963163197668,34.3821554469,10.7710376103,149.515127077,149.515127077
 03/20  11:00:00,53.3188653278,7.38339678385,0.0,0.782275486776,34.3821554469,10.7710376103,134.302072997,134.302072997
 03/20  12:00:00,53.2741895861,7.38339678385,0.0,0.737599745057,34.3821554469,10.7710376103,126.281929371,126.281929371
 03/20  13:00:00,53.1859633149,7.38339678385,0.0,0.649373473854,34.3821554469,10.7710376103,118.034658466,118.034658466
 03/20  14:00:00,53.1036265599,7.38339678385,0.0,0.567036718861,34.3821554469,10.7710376103,112.171397882,112.171397882
 03/20  15:00:00,53.090370642,7.38339678385,0.0,0.553780800993,34.3821554469,10.7710376103,105.014087167,105.014087167
 03/20  16:00:00,53.1117009544,7.38339678385,0.0,0.575111113399,34.3821554469,10.7710376103,103.902445792,103.902445792
 03/20  17:00:00,53.1176525169,7.38339678385,0.0,0.581062675872,34.3821554469,10.7710376103,107.245028524,107.245028524
 03/20  18:00:00,40.5525450141,7.38339678385,0.0,0.673455612079,22.9214369646,9.5742556536,109.277701966,109.277701966
 03/20  19:00:00,44.8325046412,7.38339678385,0.0,0.820415239172,22.9214369646,9.5742556536,120.09463229,120.09463229
 03/20  20:00:00,44.0614669461,7.38339678385,0.0,0.933398994891,19.1011974705,8.3774736969,129.578262166,129.578262166
 03/20  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/20  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/20  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/20  24:00:00,12.6384508093,0.0395783869429,0.0,0.0291887619222,1.91011974705,2.3935639134,0.819731403279,0.819731403279
 03/21  01:00:00,12.7230079888,0.0685018198608,0.0,0.0848225084679,1.91011974705,2.3935639134,1.70109365936,1.70109365936
 03/21  02:00:00,12.8070834813,0.10677759067,0.0,0.130622230186,1.91011974705,2.3935639134,2.86467336067,2.86467336067
 03/21  03:00:00,12.9273363952,0.195476501129,0.0,0.162176233611,1.91011974705,2.3935639134,5.61844914935,5.61844914935
 03/21  04:00:00,13.0203785525,0.254103218329,0.0,0.196591673725,1.91011974705,2.3935639134,7.49575161933,7.49575161933
 03/21  05:00:00,13.0954633761,0.293934798863,0.0,0.231844916755,1.91011974705,2.3935639134,8.67499730998,8.67499730998
 03/21  06:00:00,21.9351920461,7.38339678385,0.0,1.98211160178,1.91011974705,2.3935639134,247.427176664,247.427176664
 03/21  07:00:00,25.4959551254,7.38339678385,0.0,1.55195152653,7.6404789882,4.7871278268,200.544471292,200.544471292
 03/21  08:00:00,36.2069971804,7.38339678385,0.0,1.34492922918,19.1011974705,8.3774736969,178.784878789,178.784878789
 03/21  09:00:00,53.580192881,7.38339678385,0.0,1.04360303995,34.3821554469,10.7710376103,147.986572742,147.986572742
 03/21  10:00:00,53.3079476846,7.38339678385,0.0,0.771357843533,34.3821554469,10.7710376103,129.942123868,129.942123868
 03/21  11:00:00,53.204606804,7.38339678385,0.0,0.668016962904,34.3821554469,10.7710376103,110.651708961,110.651708961
 03/21  12:00:00,53.1189726821,7.38339678385,0.0,0.582382841005,34.3821554469,10.7710376103,98.2812113494,98.2812113494
 03/21  13:00:00,52.7733165275,7.38339678385,0.0,0.236726686483,34.3821554469,10.7710376103,81.7096112472,81.7096112472
 03/21  14:00:00,52.5379068447,7.37497046199,0.0,0.00974332549725,34.3821554469,10.7710376103,65.9933945999,65.9933945999
 03/21  15:00:00,52.5239503583,7.37075730106,0.0,0.0,34.3821554469,10.7710376103,54.5123534121,54.5123534121
 03/21  16:00:00,52.5562148938,7.37707704246,0.0,0.0259447941013,34.3821554469,10.7710376103,52.3831564381,52.3831564381
 03/21  17:00:00,52.7613604273,7.38339678385,0.0,0.224770586268,34.3821554469,10.7710376103,56.0149277254,56.0149277254
 03/21  18:00:00,40.2185901213,7.38339678385,0.0,0.339500719259,22.9214369646,9.5742556536,57.9560622077,57.9560622077
 03/21  19:00:00,44.4619762819,7.38339678385,0.0,0.449886879818,22.9214369646,9.5742556536,66.6021233563,66.6021233563
 03/21  20:00:00,43.6638162208,7.38339678385,0.0,0.535748269576,19.1011974705,8.3774736969,74.3316009272,74.3316009272
 03/21  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/21  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/21  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/21  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/22  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/22  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/22  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/22  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/22  05:00:00,12.5738968214,0.00421316092958,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/22  06:00:00,21.4772040718,7.38339678385,0.0,1.52412362754,1.91011974705,2.3935639134,181.63031011,181.63031011
 03/22  07:00:00,25.05413636,7.38339678385,0.0,1.11013276112,7.6404789882,4.7871278268,141.262988149,141.262988149
 03/22  08:00:00,35.7800260652,7.38339678385,0.0,0.917958113979,19.1011974705,8.3774736969,123.595014943,123.595014943
 03/22  09:00:00,53.2315793523,7.38339678385,0.0,0.694989511297,34.3821554469,10.7710376103,101.454277475,101.454277475
 03/22  10:00:00,53.0891908999,7.38339678385,0.0,0.552601058872,34.3821554469,10.7710376103,92.3567432312,92.3567432312
 03/22  11:00:00,52.8637746694,7.38339678385,0.0,0.327184828315,34.3821554469,10.7710376103,76.320633524,76.320633524
 03/22  12:00:00,52.5670649281,7.37707704246,0.0,0.0367948284391,34.3821554469,10.7710376103,65.2160904169,65.2160904169
 03/22  13:00:00,52.5239503583,7.37075730106,0.0,0.0,34.3821554469,10.7710376103,55.174775412,55.174775412
 03/22  14:00:00,52.5239503583,7.37075730106,0.0,0.0,34.3821554469,10.7710376103,52.0463383848,52.0463383848
 03/22  15:00:00,52.5260569387,7.37286388153,0.0,0.0,34.3821554469,10.7710376103,48.9539007411,48.9539007411
 03/22  16:00:00,52.6794202531,7.38339678385,0.0,0.142830412087,34.3821554469,10.7710376103,49.2008298175,49.2008298175
 03/22  17:00:00,52.8352823401,7.38339678385,0.0,0.298692499083,34.3821554469,10.7710376103,56.6389006702,56.6389006702
 03/22  18:00:00,40.2624314961,7.38339678385,0.0,0.383342094018,22.9214369646,9.5742556536,65.4791696885,65.4791696885
 03/22  19:00:00,44.5237025007,7.38339678385,0.0,0.511613098693,22.9214369646,9.5742556536,79.2097913047,79.2097913047
 03/22  20:00:00,43.7470478849,7.38339678385,0.0,0.618979933601,19.1011974705,8.3774736969,91.7290558456,91.7290558456
 03/22  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/22  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/22  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/22  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/23  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/23  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/23  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/23  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/23  05:00:00,12.5719073278,0.00210658046479,0.0,0.000117086909638,1.91011974705,2.3935639134,0.0,0.0
 03/23  06:00:00,21.5196674797,7.38339678385,0.0,1.5665870354,1.91011974705,2.3935639134,191.323663726,191.323663726
 03/23  07:00:00,25.1231672784,7.38339678385,0.0,1.17916367954,7.6404789882,4.7871278268,154.646584427,154.646584427
 03/23  08:00:00,35.8426034718,7.38339678385,0.0,0.980535520582,19.1011974705,8.3774736969,134.399350246,134.399350246
 03/23  09:00:00,53.2130666523,7.38339678385,0.0,0.676476811216,34.3821554469,10.7710376103,100.300681392,100.300681392
 03/23  10:00:00,52.8663322895,7.38339678385,0.0,0.329742448439,34.3821554469,10.7710376103,83.0675732954,83.0675732954
 03/23  11:00:00,52.5655185908,7.37707704246,0.0,0.0352484911608,34.3821554469,10.7710376103,64.7403922218,64.7403922218
 03/23  12:00:00,52.5239503583,7.37075730106,0.0,0.0,34.3821554469,10.7710376103,54.3259907147,54.3259907147
 03/23  13:00:00,52.5239503583,7.37075730106,0.0,0.0,34.3821554469,10.7710376103,42.946881007,42.946881007
 03/23  14:00:00,52.5239503583,7.37075730106,0.0,0.0,34.3821554469,10.7710376103,31.8845011747,31.8845011747
 03/23  15:00:00,52.5239503583,7.37075730106,0.0,0.0,34.3821554469,10.7710376103,22.2764400414,22.2764400414
 03/23  16:00:00,52.5239503583,7.37075730106,0.0,0.0,34.3821554469,10.7710376103,20.7299103994,20.7299103994
 03/23  17:00:00,52.5239503583,7.37075730106,0.0,0.0,34.3821554469,10.7710376103,23.3518812249,23.3518812249
 03/23  18:00:00,39.8732752191,7.37286388153,0.0,0.00471871933308,22.9214369646,9.5742556536,28.9900445483,28.9900445483
 03/23  19:00:00,44.1797431444,7.38339678385,0.0,0.167653742369,22.9214369646,9.5742556536,40.3018023058,40.3018023058
 03/23  20:00:00,43.4122488084,7.38339678385,0.0,0.284180857107,19.1011974705,8.3774736969,48.621512766,48.621512766
 03/23  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/23  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/23  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/23  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/24  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/24  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/24  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/24  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/24  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/24  06:00:00,21.0541289028,7.38339678385,0.0,1.1010484585,1.91011974705,2.3935639134,140.036298028,140.036298028
 03/24  07:00:00,23.3677942379,7.38339678385,0.0,0.801457305719,7.6404789882,4.7871278268,106.555546298,106.555546298
 03/24  08:00:00,35.5363542394,7.38339678385,0.0,0.67428628814,19.1011974705,8.3774736969,91.257008042,91.257008042
 03/24  09:00:00,53.0663055186,7.38339678385,0.0,0.5297156776,34.3821554469,10.7710376103,71.1959145069,71.1959145069
 03/24  10:00:00,53.0108290092,7.38339678385,0.0,0.474239168128,34.3821554469,10.7710376103,65.4832420653,65.4832420653
 03/24  11:00:00,52.9173047785,7.38339678385,0.0,0.380714937441,34.3821554469,10.7710376103,55.7913116054,55.7913116054
 03/24  12:00:00,52.8224957038,7.38339678385,0.0,0.285905862735,34.3821554469,10.7710376103,49.5832348353,49.5832348353
 03/24  13:00:00,52.7373329942,7.38339678385,0.0,0.200743153143,34.3821554469,10.7710376103,42.19467301,42.19467301
 03/24  14:00:00,52.6861649747,7.38339678385,0.0,0.149575133614,34.3821554469,10.7710376103,37.4194227294,37.4194227294
 03/24  15:00:00,52.6787475762,7.38339678385,0.0,0.142157735106,34.3821554469,10.7710376103,35.0985077303,35.0985077303
 03/24  16:00:00,52.7234582406,7.38339678385,0.0,0.186868399506,34.3821554469,10.7710376103,39.0542383493,39.0542383493
 03/24  17:00:00,52.7935076447,7.38339678385,0.0,0.256917803631,34.3821554469,10.7710376103,44.5985785603,44.5985785603
 03/24  18:00:00,40.2066958361,7.38339678385,0.0,0.327606434031,22.9214369646,9.5742556536,50.3363913916,50.3363913916
 03/24  19:00:00,44.4319412858,7.38339678385,0.0,0.419851883715,22.9214369646,9.5742556536,59.9360400027,59.9360400027
 03/24  20:00:00,43.6217018705,7.38339678385,0.0,0.493633919278,19.1011974705,8.3774736969,67.9259908465,67.9259908465
 03/24  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/24  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/24  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/24  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/25  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/25  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/25  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/25  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/25  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/25  06:00:00,20.7587369001,7.38339678385,0.0,1.40404743413,1.91011974705,1.79517293505,168.684600517,168.684600517
 03/25  07:00:00,18.6015002468,7.38339678385,0.0,1.05218476546,3.8202394941,3.5903458701,135.150711044,135.150711044
 03/25  08:00:00,25.7443219585,7.38339678385,0.0,0.916296908834,11.4607184823,5.9839097835,123.309957977,123.309957977
 03/25  09:00:00,40.6617289833,7.38339678385,0.0,0.782639581239,22.9214369646,9.5742556536,104.003581767,104.003581767
 03/25  10:00:00,53.2024004787,7.38339678385,0.0,0.665810637628,34.3821554469,10.7710376103,91.2594159705,91.2594159705
 03/25  11:00:00,53.0948092453,7.38339678385,0.0,0.558219404283,34.3821554469,10.7710376103,81.299890221,81.299890221
 03/25  12:00:00,53.0257725479,7.38339678385,0.0,0.489182706827,34.3821554469,10.7710376103,77.7816044478,77.7816044478
 03/25  13:00:00,53.00142188,7.38339678385,0.0,0.464832038969,34.3821554469,10.7710376103,76.9943761618,76.9943761618
 03/25  14:00:00,52.991116452,7.38339678385,0.0,0.454526610975,34.3821554469,10.7710376103,76.1745425174,76.1745425174
 03/25  15:00:00,52.9956308779,7.38339678385,0.0,0.459041036859,34.3821554469,10.7710376103,76.6478330017,76.6478330017
 03/25  16:00:00,53.0358831813,7.38339678385,0.0,0.499293340265,34.3821554469,10.7710376103,80.827708958,80.827708958
 03/25  17:00:00,53.1034181594,7.38339678385,0.0,0.566828318336,34.3821554469,10.7710376103,88.0230677662,88.0230677662
 03/25  18:00:00,35.5626810397,7.38339678385,0.0,0.700613088477,19.1011974705,8.3774736969,106.513647368,106.513647368
 03/25  19:00:00,28.4440986772,7.38339678385,0.0,0.860740294187,11.4607184823,5.9839097835,124.370900929,124.370900929
 03/25  20:00:00,34.0779867598,7.38339678385,0.0,0.983961710123,11.4607184823,5.9839097835,136.186693967,136.186693967
 03/25  21:00:00,24.1427122364,7.38339678385,0.0,1.08273008839,3.8202394941,3.5903458701,150.866136133,150.866136133
 03/25  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/25  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/25  24:00:00,12.0100696521,0.0200528726598,0.0,0.0187240973485,1.91011974705,1.79517293505,0.4224386195,0.4224386195
 03/26  01:00:00,12.1800535825,0.10173481112,0.0,0.107026089267,1.91011974705,1.79517293505,2.70475439128,2.70475439128
 03/26  02:00:00,12.28995768,0.149266368811,0.0,0.169398629055,1.91011974705,1.79517293505,4.15862905021,4.15862905021
 03/26  03:00:00,12.3990546096,0.213223606917,0.0,0.214538320558,1.91011974705,1.79517293505,6.15527391635,6.15527391635
 03/26  04:00:00,12.5072937262,0.293448642632,0.0,0.2425524015,1.91011974705,1.79517293505,8.68412267319,8.68412267319
 03/26  05:00:00,12.5353628424,0.296835551954,0.0,0.267234608303,1.91011974705,1.79517293505,8.75428162143,8.75428162143
 03/26  06:00:00,12.6544084445,0.391197305041,0.0,0.291918457392,1.91011974705,1.79517293505,11.723064521,11.723064521
 03/26  07:00:00,7.12107657226,0.356201676632,0.0,0.304248880192,1.91011974705,1.79517293505,10.5932875634,10.5932875634
 03/26  08:00:00,16.8135877404,7.38339678385,0.0,2.01960559231,3.8202394941,3.5903458701,258.493868198,258.493868198
 03/26  09:00:00,16.1718700209,7.38339678385,0.0,1.37788787286,3.8202394941,3.5903458701,208.745774864,208.745774864
 03/26  10:00:00,30.7905065873,7.38339678385,0.0,0.945460086817,15.2809579764,7.1806917402,182.434558249,182.434558249
 03/26  11:00:00,30.6073044491,7.38339678385,0.0,0.762257948605,15.2809579764,7.1806917402,167.507704376,167.507704376
 03/26  12:00:00,40.3188119805,7.38339678385,0.0,0.439722578483,22.9214369646,9.5742556536,139.02348491,139.02348491
 03/26  13:00:00,40.2409837138,7.38339678385,0.0,0.361894311757,22.9214369646,9.5742556536,123.7913827,123.7913827
 03/26  14:00:00,40.1174820761,7.38339678385,0.0,0.238392674028,22.9214369646,9.5742556536,112.03223339,112.03223339
 03/26  15:00:00,40.203576852,7.38339678385,0.0,0.32448744991,22.9214369646,9.5742556536,104.619938536,104.619938536
 03/26  16:00:00,40.3138091734,7.38339678385,0.0,0.434719771387,22.9214369646,9.5742556536,99.5160262499,99.5160262499
 03/26  17:00:00,29.9281912864,7.38339678385,0.0,0.0831447859649,15.2809579764,7.1806917402,126.556598905,126.556598905
 03/26  18:00:00,20.0523943117,7.38339678385,0.0,0.241390712842,7.6404789882,4.7871278268,139.949940352,139.949940352
 03/26  19:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  23:00:00,12.0329555367,0.0390951088422,0.0,0.0225677457254,1.91011974705,1.79517293505,0.87018003272,0.87018003272
 03/26  24:00:00,12.1355236721,0.0769543324324,0.0,0.0872766576093,1.91011974705,1.79517293505,1.95951987598,1.95951987598
 03/27  01:00:00,12.8771582977,0.177912135074,0.0,0.129562502151,1.91011974705,2.3935639134,5.10232422022,5.10232422022
 03/27  02:00:00,12.9032306319,0.177595893067,0.0,0.155951078427,1.91011974705,2.3935639134,5.09249213643,5.09249213643
 03/27  03:00:00,13.0284957721,0.276671150448,0.0,0.18214096116,1.91011974705,2.3935639134,8.18411425993,8.18411425993
 03/27  04:00:00,13.0348852979,0.253590995816,0.0,0.211610641656,1.91011974705,2.3935639134,7.45095056275,7.45095056275
 03/27  05:00:00,13.1611694337,0.361474476651,0.0,0.230011296602,1.91011974705,2.3935639134,10.8149495302,10.8149495302
 03/27  06:00:00,21.891114352,7.38339678385,0.0,1.93803390765,1.91011974705,2.3935639134,246.092069897,246.092069897
 03/27  07:00:00,24.0610291444,7.38339678385,0.0,1.4946922122,7.6404789882,4.7871278268,197.02822606,197.02822606
 03/27  08:00:00,36.1243780038,7.38339678385,0.0,1.26231005258,19.1011974705,8.3774736969,172.559919619,172.559919619
 03/27  09:00:00,53.4789648655,7.38339678385,0.0,0.942375024438,34.3821554469,10.7710376103,140.050216674,140.050216674
 03/27  10:00:00,53.1086376598,7.38339678385,0.0,0.572047818742,34.3821554469,10.7710376103,120.036802688,120.036802688
 03/27  11:00:00,52.7506370548,7.38339678385,0.0,0.214047213771,34.3821554469,10.7710376103,96.73620305,96.73620305
 03/27  12:00:00,52.5460893081,7.37707704246,0.0,0.0158192084033,34.3821554469,10.7710376103,81.6273369315,81.6273369315
 03/27  13:00:00,52.5239503583,7.37075730106,0.0,0.0,34.3821554469,10.7710376103,67.2471783216,67.2471783216
 03/27  14:00:00,52.5239503583,7.37075730106,0.0,0.0,34.3821554469,10.7710376103,52.0891698132,52.0891698132
 03/27  15:00:00,52.5239503583,7.37075730106,0.0,0.0,34.3821554469,10.7710376103,38.5228851864,38.5228851864
 03/27  16:00:00,52.5239503583,7.37075730106,0.0,0.0,34.3821554469,10.7710376103,35.419680791,35.419680791
 03/27  17:00:00,52.5239503583,7.37075730106,0.0,0.0,34.3821554469,10.7710376103,38.3882992685,38.3882992685
 03/27  18:00:00,39.991297968,7.38339678385,0.0,0.112208565921,22.9214369646,9.5742556536,43.8839451073,43.8839451073
 03/27  19:00:00,42.9666431145,7.38339678385,0.0,0.332220379109,22.9214369646,9.5742556536,59.1342828322,59.1342828322
 03/27  20:00:00,43.5779857595,7.38339678385,0.0,0.449917808278,19.1011974705,8.3774736969,71.2475494331,71.2475494331
 03/27  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/27  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/27  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/27  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/28  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/28  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/28  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/28  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/28  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/28  06:00:00,21.3770917874,7.38339678385,0.0,1.42401134313,1.91011974705,2.3935639134,181.827143635,181.827143635
 03/28  07:00:00,23.6440978832,7.38339678385,0.0,1.077760951,7.6404789882,4.7871278268,145.948907694,145.948907694
 03/28  08:00:00,35.7910688657,7.38339678385,0.0,0.929000914451,19.1011974705,8.3774736969,129.394703485,129.394703485
 03/28  09:00:00,53.2968265798,7.38339678385,0.0,0.76023673877,34.3821554469,10.7710376103,106.810725845,106.810725845
 03/28  10:00:00,53.1475492256,7.38339678385,0.0,0.61095938455,34.3821554469,10.7710376103,97.0407208458,97.0407208458
 03/28  11:00:00,53.0019066661,7.38339678385,0.0,0.465316825068,34.3821554469,10.7710376103,79.0196204887,79.0196204887
 03/28  12:00:00,52.8109561483,7.38339678385,0.0,0.274366307211,34.3821554469,10.7710376103,63.3500965113,63.3500965113
 03/28  13:00:00,52.7534503952,7.38339678385,0.0,0.216860554184,34.3821554469,10.7710376103,55.8336806188,55.8336806188
 03/28  14:00:00,52.7020813245,7.38339678385,0.0,0.165491483426,34.3821554469,10.7710376103,51.1321976745,51.1321976745
 03/28  15:00:00,52.7587979867,7.38339678385,0.0,0.222208145663,34.3821554469,10.7710376103,46.5948227839,46.5948227839
 03/28  16:00:00,52.796851653,7.38339678385,0.0,0.260261811981,34.3821554469,10.7710376103,47.7195403237,47.7195403237
 03/28  17:00:00,52.8714376819,7.38339678385,0.0,0.334847840896,34.3821554469,10.7710376103,55.6513661426,55.6513661426
 03/28  18:00:00,40.2865081708,7.38339678385,0.0,0.4074187688,22.9214369646,9.5742556536,64.273127316,64.273127316
 03/28  19:00:00,43.1547936569,7.38339678385,0.0,0.520370921479,22.9214369646,9.5742556536,75.8425374655,75.8425374655
 03/28  20:00:00,43.7558962287,7.38339678385,0.0,0.627828277445,19.1011974705,8.3774736969,86.9177087151,86.9177087151
 03/28  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/28  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/28  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/28  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/29  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/29  02:00:00,12.5981293657,0.0105329023239,0.0,0.0179128029138,1.91011974705,2.3935639134,0.0,0.0
 03/29  03:00:00,12.6976327606,0.0541866812919,0.0,0.073762418906,1.91011974705,2.3935639134,1.2691634303,1.2691634303
 03/29  04:00:00,12.785337609,0.0936494281047,0.0,0.122004520436,1.91011974705,2.3935639134,2.46220323042,2.46220323042
 03/29  05:00:00,12.8584459825,0.129118134948,0.0,0.159644187065,1.91011974705,2.3935639134,3.54740439914,3.54740439914
 03/29  06:00:00,21.8018185404,7.38339678385,0.0,1.84873809612,1.91011974705,2.3935639134,229.198437436,229.198437436
 03/29  07:00:00,22.6236946344,7.38339678385,0.0,1.43502436884,7.6404789882,4.7871278268,185.722140081,185.722140081
 03/29  08:00:00,36.0830058125,7.38339678385,0.0,1.22093786125,19.1011974705,8.3774736969,163.66838649,163.66838649
 03/29  09:00:00,53.4644217176,7.38339678385,0.0,0.927831876538,34.3821554469,10.7710376103,136.426720081,136.426720081
 03/29  10:00:00,53.1830829934,7.38339678385,0.0,0.646493152386,34.3821554469,10.7710376103,124.391980611,124.391980611
 03/29  11:00:00,53.0816193892,7.38339678385,0.0,0.545029548163,34.3821554469,10.7710376103,111.143927811,111.143927811
 03/29  12:00:00,52.9967249967,7.38339678385,0.0,0.460135155688,34.3821554469,10.7710376103,101.462964141,101.462964141
 03/29  13:00:00,53.0662708043,7.38339678385,0.0,0.529680963204,34.3821554469,10.7710376103,94.7325087839,94.7325087839
 03/29  14:00:00,52.9370849521,7.38339678385,0.0,0.400495111059,34.3821554469,10.7710376103,85.9495952447,85.9495952447
 03/29  15:00:00,52.7311004981,7.38339678385,0.0,0.194510657081,34.3821554469,10.7710376103,75.381908877,75.381908877
 03/29  16:00:00,52.7670219691,7.38339678385,0.0,0.23043212809,34.3821554469,10.7710376103,71.7794329938,71.7794329938
 03/29  17:00:00,52.9021738808,7.38339678385,0.0,0.365584039771,34.3821554469,10.7710376103,77.5171365126,77.5171365126
 03/29  18:00:00,40.3782457837,7.38339678385,0.0,0.499156381628,22.9214369646,9.5742556536,84.1368255422,84.1368255422
 03/29  19:00:00,43.2628084117,7.38339678385,0.0,0.628385676271,22.9214369646,9.5742556536,94.3076799616,94.3076799616
 03/29  20:00:00,43.8731446663,7.38339678385,0.0,0.74507671507,19.1011974705,8.3774736969,105.927354892,105.927354892
 03/29  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/29  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/29  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/29  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
