Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 03/30  01:00:00,12.6036246358,0.0200530012014,0.0,0.0138879741506,1.91011974705,2.3935639134,0.357135388596,0.357135388596
 03/30  02:00:00,12.734602364,0.076577910094,0.0,0.0883407934795,1.91011974705,2.3935639134,1.94422880473,1.94422880473
 03/30  03:00:00,12.8062142691,0.106500429369,0.0,0.130030179308,1.91011974705,2.3935639134,2.85676546535,2.85676546535
 03/30  04:00:00,12.9047165955,0.177573274419,0.0,0.157459660639,1.91011974705,2.3935639134,5.07887592938,5.07887592938
 03/30  05:00:00,12.9851456632,0.224338031938,0.0,0.191123970797,1.91011974705,2.3935639134,6.53538424545,6.53538424545
 03/30  06:00:00,21.8392778825,7.38339678385,0.0,1.88619743818,1.91011974705,2.3935639134,237.764152535,237.764152535
 03/30  07:00:00,22.6173625749,7.38339678385,0.0,1.42869230942,7.6404789882,4.7871278268,186.948982105,186.948982105
 03/30  08:00:00,36.0538142894,7.38339678385,0.0,1.19174633811,19.1011974705,8.3774736969,162.384394209,162.384394209
 03/30  09:00:00,53.4345272405,7.38339678385,0.0,0.897937399493,34.3821554469,10.7710376103,132.240331386,132.240331386
 03/30  10:00:00,53.2128387171,7.38339678385,0.0,0.676248876049,34.3821554469,10.7710376103,116.876497648,116.876497648
 03/30  11:00:00,52.9598183201,7.38339678385,0.0,0.42322847903,34.3821554469,10.7710376103,99.4976412952,99.4976412952
 03/30  12:00:00,52.7950543397,7.38339678385,0.0,0.258464498669,34.3821554469,10.7710376103,88.7557376201,88.7557376201
 03/30  13:00:00,52.7319293843,7.38339678385,0.0,0.195339543265,34.3821554469,10.7710376103,79.9379230926,79.9379230926
 03/30  14:00:00,52.7226361168,7.38339678385,0.0,0.186046275786,34.3821554469,10.7710376103,71.6667804713,71.6667804713
 03/30  15:00:00,52.5814809372,7.38129020338,0.0,0.0469976765918,34.3821554469,10.7710376103,59.149067679,59.149067679
 03/30  16:00:00,52.5454468714,7.37707704246,0.0,0.0151767717066,34.3821554469,10.7710376103,59.5049167538,59.5049167538
 03/30  17:00:00,52.7193778235,7.38339678385,0.0,0.182787982429,34.3821554469,10.7710376103,64.7947829468,64.7947829468
 03/30  18:00:00,40.2479287912,7.38339678385,0.0,0.36883938911,22.9214369646,9.5742556536,69.6456008174,69.6456008174
 03/30  19:00:00,43.1797956803,7.38339678385,0.0,0.545372944944,22.9214369646,9.5742556536,84.8798299603,84.8798299603
 03/30  20:00:00,43.7999113743,7.38339678385,0.0,0.671843423074,19.1011974705,8.3774736969,98.8473353859,98.8473353859
 03/30  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/30  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/30  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/30  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/31  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/31  02:00:00,12.626281847,0.0310280480089,0.0,0.0255701385347,1.91011974705,2.3935639134,0.625805248198,0.625805248198
 03/31  03:00:00,12.7555334682,0.0806106709013,0.0,0.105239136851,1.91011974705,2.3935639134,2.06765960123,2.06765960123
 03/31  04:00:00,12.9032077756,0.18057864041,0.0,0.152945474699,1.91011974705,2.3935639134,5.17480351126,5.17480351126
 03/31  05:00:00,12.9666022308,0.218728933149,0.0,0.17818963722,1.91011974705,2.3935639134,6.38035199549,6.38035199549
 03/31  06:00:00,21.8541626437,7.38339678385,0.0,1.90108219937,1.91011974705,2.3935639134,241.144327558,241.144327558
 03/31  07:00:00,22.688087653,7.38339678385,0.0,1.49941738743,7.6404789882,4.7871278268,198.466178043,198.466178043
 03/31  08:00:00,36.099748041,7.38339678385,0.0,1.23768008972,19.1011974705,8.3774736969,168.124970176,168.124970176
 03/31  09:00:00,53.4061127715,7.38339678385,0.0,0.86952293041,34.3821554469,10.7710376103,131.714168108,131.714168108
 03/31  10:00:00,53.0293047156,7.38339678385,0.0,0.492714874584,34.3821554469,10.7710376103,114.968588644,114.968588644
 03/31  11:00:00,52.6888880787,7.38339678385,0.0,0.152298237625,34.3821554469,10.7710376103,94.8171598721,94.8171598721
 03/31  12:00:00,52.5284456101,7.37286388153,0.0,0.00238867135547,34.3821554469,10.7710376103,80.454437757,80.454437757
 03/31  13:00:00,52.5239503583,7.37075730106,0.0,0.0,34.3821554469,10.7710376103,68.6402904137,68.6402904137
 03/31  14:00:00,52.5239503583,7.37075730106,0.0,0.0,34.3821554469,10.7710376103,61.1204975358,61.1204975358
 03/31  15:00:00,52.5239503583,7.37075730106,0.0,0.0,34.3821554469,10.7710376103,52.7177340637,52.7177340637
 03/31  16:00:00,52.5239503583,7.37075730106,0.0,0.0,34.3821554469,10.7710376103,50.1613400129,50.1613400129
 03/31  17:00:00,52.5653918946,7.37707704246,0.0,0.0351217949026,34.3821554469,10.7710376103,56.8504068781,56.8504068781
 03/31  18:00:00,40.1413202547,7.38339678385,0.0,0.262230852615,22.9214369646,9.5742556536,64.8394025974,64.8394025974
 03/31  19:00:00,43.0852056236,7.38339678385,0.0,0.450782888204,22.9214369646,9.5742556536,75.8711951826,75.8711951826
 03/31  20:00:00,43.7092694175,7.38339678385,0.0,0.581201466277,19.1011974705,8.3774736969,89.8729734694,89.8729734694
 03/31  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/31  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/31  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/31  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/01  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/01  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/01  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/01  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/01  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/01  06:00:00,20.6665859282,7.38339678385,0.0,1.31189646221,1.91011974705,1.79517293505,168.064298148,168.064298148
 04/01  07:00:00,17.2111544496,7.38339678385,0.0,1.03950563485,3.8202394941,3.5903458701,140.808459364,140.808459364
 04/01  08:00:00,25.778446877,7.38339678385,0.0,0.950421827351,11.4607184823,5.9839097835,133.408589683,133.408589683
 04/01  09:00:00,40.6415898863,7.38339678385,0.0,0.76250048426,22.9214369646,9.5742556536,112.332465189,112.332465189
 04/01  10:00:00,53.1784979322,7.38339678385,0.0,0.641908091163,34.3821554469,10.7710376103,97.0815338111,97.0815338111
 04/01  11:00:00,53.0434377465,7.38339678385,0.0,0.506847905496,34.3821554469,10.7710376103,83.047655214,83.047655214
 04/01  12:00:00,53.0128640211,7.38339678385,0.0,0.47627418002,34.3821554469,10.7710376103,75.4367148211,75.4367148211
 04/01  13:00:00,53.0008229629,7.38339678385,0.0,0.464233121891,34.3821554469,10.7710376103,70.021824965,70.021824965
 04/01  14:00:00,52.9653279525,7.38339678385,0.0,0.428738111496,34.3821554469,10.7710376103,64.7907933526,64.7907933526
 04/01  15:00:00,52.9122891175,7.38339678385,0.0,0.375699276469,34.3821554469,10.7710376103,58.1442025386,58.1442025386
 04/01  16:00:00,52.8971554385,7.38339678385,0.0,0.360565597402,34.3821554469,10.7710376103,54.4996251392,54.4996251392
 04/01  17:00:00,52.9439154811,7.38339678385,0.0,0.407325640075,34.3821554469,10.7710376103,58.7483214233,58.7483214233
 04/01  18:00:00,35.3703599824,7.38339678385,0.0,0.508292031185,19.1011974705,8.3774736969,74.4111698012,74.4111698012
 04/01  19:00:00,28.1660350664,7.38339678385,0.0,0.58267668343,11.4607184823,5.9839097835,82.7600525269,82.7600525269
 04/01  20:00:00,33.7414509391,7.38339678385,0.0,0.647425889464,11.4607184823,5.9839097835,88.5131289576,88.5131289576
 04/01  21:00:00,23.7891995307,7.38339678385,0.0,0.729217382659,3.8202394941,3.5903458701,102.178065246,102.178065246
 04/01  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/01  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/01  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  04:00:00,11.975505843,0.00421316092958,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  05:00:00,12.0061944968,0.0126394827887,0.0,0.0222623319311,1.91011974705,1.79517293505,0.0,0.0
 04/02  06:00:00,12.0676353222,0.036888549929,0.0,0.0594540901309,1.91011974705,1.79517293505,0.740457456521,0.740457456521
 04/02  07:00:00,5.19658056339,0.038876401762,0.0,0.0747448128644,1.91011974705,1.79517293505,0.801434060649,0.801434060649
 04/02  08:00:00,16.3967518402,7.38339678385,0.0,1.60276969212,3.8202394941,3.5903458701,195.123415668,195.123415668
 04/02  09:00:00,15.9639439633,7.38339678385,0.0,1.16996181521,3.8202394941,3.5903458701,156.879755357,156.879755357
 04/02  10:00:00,30.8475458078,7.38339678385,0.0,1.00249930736,15.2809579764,7.1806917402,138.51261028,138.51261028
 04/02  11:00:00,30.7614312666,7.38339678385,0.0,0.916384766161,15.2809579764,7.1806917402,129.229843625,129.229843625
 04/02  12:00:00,40.6487549584,7.38339678385,0.0,0.769665556316,22.9214369646,9.5742556536,110.180378065,110.180378065
 04/02  13:00:00,40.6098524666,7.38339678385,0.0,0.730763064541,22.9214369646,9.5742556536,104.978107468,104.978107468
 04/02  14:00:00,40.5954061835,7.38339678385,0.0,0.716316781421,22.9214369646,9.5742556536,103.21371995,103.21371995
 04/02  15:00:00,40.5019176892,7.38339678385,0.0,0.622828287113,22.9214369646,9.5742556536,96.5880945677,96.5880945677
 04/02  16:00:00,40.483145331,7.38339678385,0.0,0.604055928933,22.9214369646,9.5742556536,94.0875498441,94.0875498441
 04/02  17:00:00,30.1824381413,7.38339678385,0.0,0.337391640883,15.2809579764,7.1806917402,121.397042918,121.397042918
 04/02  18:00:00,20.2238152953,7.38339678385,0.0,0.412811696411,7.6404789882,4.7871278268,132.816790643,132.816790643
 04/02  19:00:00,5.08295934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  23:00:00,11.9820693278,0.00631974139437,0.0,0.00445690429794,1.91011974705,1.79517293505,0.0,0.0
 04/02  24:00:00,12.0527346033,0.0366625759445,0.0,0.0447793452687,1.91011974705,1.79517293505,0.731611326071,0.731611326071
 04/03  01:00:00,12.6950227334,0.0414629746598,0.0,0.0838760983138,1.91011974705,2.3935639134,0.877791957746,0.877791957746
 04/03  02:00:00,12.7676294404,0.0852254250988,0.0,0.112720354845,1.91011974705,2.3935639134,2.21264745125,2.21264745125
 04/03  03:00:00,12.8064221316,0.107111763388,0.0,0.129626707738,1.91011974705,2.3935639134,2.87281525068,2.87281525068
 04/03  04:00:00,12.829264052,0.111242210962,0.0,0.148338180568,1.91011974705,2.3935639134,2.99994475749,2.99994475749
 04/03  05:00:00,12.8914691132,0.150563093404,0.0,0.17122235936,1.91011974705,2.3935639134,4.2177010933,4.2177010933
 04/03  06:00:00,21.7792756513,7.38339678385,0.0,1.82619520698,1.91011974705,2.3935639134,223.409181234,223.409181234
 04/03  07:00:00,21.2153803337,7.38339678385,0.0,1.40437673489,7.6404789882,4.7871278268,177.274871381,177.274871381
 04/03  08:00:00,36.0913369644,7.38339678385,0.0,1.22926901312,19.1011974705,8.3774736969,157.7528422,157.7528422
 04/03  09:00:00,53.5999062021,7.38339678385,0.0,1.06331636105,34.3821554469,10.7710376103,133.450375332,133.450375332
 04/03  10:00:00,53.4972309764,7.38339678385,0.0,0.960641135343,34.3821554469,10.7710376103,123.426102821,123.426102821
 04/03  11:00:00,53.4073668593,7.38339678385,0.0,0.870777018251,34.3821554469,10.7710376103,112.68986676,112.68986676
 04/03  12:00:00,53.3687466864,7.38339678385,0.0,0.832156845382,34.3821554469,10.7710376103,109.320586125,109.320586125
 04/03  13:00:00,53.340228965,7.38339678385,0.0,0.803639123939,34.3821554469,10.7710376103,106.653513793,106.653513793
 04/03  14:00:00,53.342797878,7.38339678385,0.0,0.806208036956,34.3821554469,10.7710376103,108.130380716,108.130380716
 04/03  15:00:00,53.3310636893,7.38339678385,0.0,0.794473848239,34.3821554469,10.7710376103,106.344335323,106.344335323
 04/03  16:00:00,53.3480744059,7.38339678385,0.0,0.811484564801,34.3821554469,10.7710376103,109.297548556,109.297548556
 04/03  17:00:00,53.3964529652,7.38339678385,0.0,0.859863124194,34.3821554469,10.7710376103,114.900306114,114.900306114
 04/03  18:00:00,40.7903939044,7.38339678385,0.0,0.911304502335,22.9214369646,9.5742556536,120.888102627,120.888102627
 04/03  19:00:00,42.2429910051,7.38339678385,0.0,0.986234936374,22.9214369646,9.5742556536,128.747781009,128.747781009
 04/03  20:00:00,44.162023859,7.38339678385,0.0,1.03395590779,19.1011974705,8.3774736969,134.095017634,134.095017634
 04/03  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/03  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/03  23:00:00,12.5831808333,0.00631974139437,0.0,0.00717743144707,1.91011974705,2.3935639134,0.0,0.0
 04/03  24:00:00,12.7321921616,0.0800634344008,0.0,0.0824450667581,1.91011974705,2.3935639134,2.05646170134,2.05646170134
 04/04  01:00:00,12.8037268162,0.100821585033,0.0,0.133221570766,1.91011974705,2.3935639134,2.67943860917,2.67943860917
 04/04  02:00:00,12.8726361609,0.135610556939,0.0,0.167341943505,1.91011974705,2.3935639134,3.73788338337,3.73788338337
 04/04  03:00:00,12.9643856738,0.198775017465,0.0,0.195926995901,1.91011974705,2.3935639134,5.72623527365,5.72623527365
 04/04  04:00:00,13.0492090124,0.263653936326,0.0,0.215871415623,1.91011974705,2.3935639134,7.76867347471,7.76867347471
 04/04  05:00:00,13.0743314234,0.265874346033,0.0,0.238773416876,1.91011974705,2.3935639134,7.81107948189,7.81107948189
 04/04  06:00:00,21.9545945939,7.38339678385,0.0,2.00151414956,1.91011974705,2.3935639134,246.411730518,246.411730518
 04/04  07:00:00,21.3805678139,7.38339678385,0.0,1.56956421508,7.6404789882,4.7871278268,200.626425745,200.626425745
 04/04  08:00:00,36.2087608325,7.38339678385,0.0,1.34669288128,19.1011974705,8.3774736969,178.476379426,178.476379426
 04/04  09:00:00,53.593928323,7.38339678385,0.0,1.05733848191,34.3821554469,10.7710376103,147.512785495,147.512785495
 04/04  10:00:00,53.3689316311,7.38339678385,0.0,0.832341790009,34.3821554469,10.7710376103,134.55715379,134.55715379
 04/04  11:00:00,53.2396967277,7.38339678385,0.0,0.703106886668,34.3821554469,10.7710376103,121.722211275,121.722211275
 04/04  12:00:00,53.0840679071,7.38339678385,0.0,0.54747806603,34.3821554469,10.7710376103,110.736235533,110.736235533
 04/04  13:00:00,53.0695036346,7.38339678385,0.0,0.532913793539,34.3821554469,10.7710376103,104.159881758,104.159881758
 04/04  14:00:00,53.0461052821,7.38339678385,0.0,0.509515441017,34.3821554469,10.7710376103,98.6264930636,98.6264930636
 04/04  15:00:00,53.0754069212,7.38339678385,0.0,0.538817080189,34.3821554469,10.7710376103,92.6858113845,92.6858113845
 04/04  16:00:00,53.1215503628,7.38339678385,0.0,0.584960521776,34.3821554469,10.7710376103,92.1292555278,92.1292555278
 04/04  17:00:00,53.1946027491,7.38339678385,0.0,0.658012908068,34.3821554469,10.7710376103,98.9115992722,98.9115992722
 04/04  18:00:00,40.6092177003,7.38339678385,0.0,0.730128298232,22.9214369646,9.5742556536,105.571423438,105.571423438
 04/04  19:00:00,42.1031213757,7.38339678385,0.0,0.846365306989,22.9214369646,9.5742556536,116.226804036,116.226804036
 04/04  20:00:00,44.0606355155,7.38339678385,0.0,0.932567564236,19.1011974705,8.3774736969,124.434317651,124.434317651
 04/04  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/04  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/04  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/04  24:00:00,12.6413300444,0.0401042802624,0.0,0.0315421036864,1.91011974705,2.3935639134,0.899631219837,0.899631219837
 04/05  01:00:00,12.7572661975,0.0893481464378,0.0,0.098234390652,1.91011974705,2.3935639134,2.33488426143,2.33488426143
 04/05  02:00:00,12.8332726949,0.117980785462,0.0,0.145608249026,1.91011974705,2.3935639134,3.19804855835,3.19804855835
 04/05  03:00:00,12.9565953223,0.206319854265,0.0,0.180591807625,1.91011974705,2.3935639134,5.96213682412,5.96213682412
 04/05  04:00:00,13.0436564505,0.263630242721,0.0,0.210342547299,1.91011974705,2.3935639134,7.76161437241,7.76161437241
 04/05  05:00:00,13.1357509857,0.326385737853,0.0,0.239681587432,1.91011974705,2.3935639134,9.70210748068,9.70210748068
 04/05  06:00:00,21.9714120947,7.38339678385,0.0,2.01833165036,1.91011974705,2.3935639134,252.594787246,252.594787246
 04/05  07:00:00,21.3811833269,7.38339678385,0.0,1.57017972803,7.6404789882,4.7871278268,204.174321955,204.174321955
 04/05  08:00:00,36.1806274738,7.38339678385,0.0,1.31855952254,19.1011974705,8.3774736969,180.977987362,180.977987362
 04/05  09:00:00,53.5970725975,7.38339678385,0.0,1.06048275649,34.3821554469,10.7710376103,154.063917603,154.063917603
 04/05  10:00:00,53.4552016015,7.38339678385,0.0,0.91861176045,34.3821554469,10.7710376103,140.804630522,140.804630522
 04/05  11:00:00,53.3711453354,7.38339678385,0.0,0.834555494386,34.3821554469,10.7710376103,125.444445919,125.444445919
 04/05  12:00:00,53.271675328,7.38339678385,0.0,0.735085486971,34.3821554469,10.7710376103,114.932498479,114.932498479
 04/05  13:00:00,53.0781734608,7.38339678385,0.0,0.541583619753,34.3821554469,10.7710376103,103.120757851,103.120757851
 04/05  14:00:00,52.8989557775,7.38339678385,0.0,0.362365936416,34.3821554469,10.7710376103,92.1572377439,92.1572377439
 04/05  15:00:00,52.7496146574,7.38339678385,0.0,0.213024816358,34.3821554469,10.7710376103,81.0047886361,81.0047886361
 04/05  16:00:00,52.8143461012,7.38339678385,0.0,0.277756260141,34.3821554469,10.7710376103,78.6863840872,78.6863840872
 04/05  17:00:00,52.9564231752,7.38339678385,0.0,0.419833334108,34.3821554469,10.7710376103,79.6615896531,79.6615896531
 04/05  18:00:00,40.3949337048,7.38339678385,0.0,0.515844302725,22.9214369646,9.5742556536,83.6749543919,83.6749543919
 04/05  19:00:00,41.8926231114,7.38339678385,0.0,0.635867042685,22.9214369646,9.5742556536,93.1169332744,93.1169332744
 04/05  20:00:00,43.8670546331,7.38339678385,0.0,0.738986681846,19.1011974705,8.3774736969,102.844605084,102.844605084
 04/05  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/05  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/05  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/05  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/06  01:00:00,12.6242730589,0.0312680170913,0.0,0.0233213813437,1.91011974705,2.3935639134,0.568436407639,0.568436407639
 04/06  02:00:00,12.7010076141,0.0525146399184,0.0,0.0788093137156,1.91011974705,2.3935639134,1.21263487271,1.21263487271
 04/06  03:00:00,12.7850084376,0.0946339856824,0.0,0.120690791462,1.91011974705,2.3935639134,2.49998412886,2.49998412886
 04/06  04:00:00,12.8554765017,0.130570455346,0.0,0.155222385884,1.91011974705,2.3935639134,3.57881392947,3.57881392947
 04/06  05:00:00,12.966716742,0.211621454421,0.0,0.185411627117,1.91011974705,2.3935639134,6.16585679504,6.16585679504
 04/06  06:00:00,21.8334584993,7.38339678385,0.0,1.88037805503,1.91011974705,2.3935639134,232.340550042,232.340550042
 04/06  07:00:00,21.2542754474,7.38339678385,0.0,1.44327184852,7.6404789882,4.7871278268,184.725837058,184.725837058
 04/06  08:00:00,36.0309461895,7.38339678385,0.0,1.16887823822,19.1011974705,8.3774736969,156.549856064,156.549856064
 04/06  09:00:00,53.3702002102,7.38339678385,0.0,0.833610369166,34.3821554469,10.7710376103,122.072150626,122.072150626
 04/06  10:00:00,53.029234618,7.38339678385,0.0,0.492644776948,34.3821554469,10.7710376103,102.684519091,102.684519091
 04/06  11:00:00,52.7097385356,7.38339678385,0.0,0.173148694516,34.3821554469,10.7710376103,81.8255975171,81.8255975171
 04/06  12:00:00,52.5299615244,7.37286388153,0.0,0.00390458571302,34.3821554469,10.7710376103,67.8222175525,67.8222175525
 04/06  13:00:00,52.5239503583,7.37075730106,0.0,0.0,34.3821554469,10.7710376103,53.7806454566,53.7806454566
 04/06  14:00:00,52.5239503583,7.37075730106,0.0,0.0,34.3821554469,10.7710376103,40.9802602261,40.9802602261
 04/06  15:00:00,52.5239503583,7.37075730106,0.0,0.0,34.3821554469,10.7710376103,32.3618299737,32.3618299737
 04/06  16:00:00,52.5239503583,7.37075730106,0.0,0.0,34.3821554469,10.7710376103,30.3400016664,30.3400016664
 04/06  17:00:00,52.5239503583,7.37075730106,0.0,0.0,34.3821554469,10.7710376103,34.3009349153,34.3009349153
 04/06  18:00:00,39.970847154,7.38129020338,0.0,0.0938643324071,22.9214369646,9.5742556536,41.0198468956,41.0198468956
 04/06  19:00:00,41.5672716587,7.38339678385,0.0,0.310515589944,22.9214369646,9.5742556536,55.0655906564,55.0655906564
 04/06  20:00:00,43.5714114396,7.38339678385,0.0,0.443343488326,19.1011974705,8.3774736969,68.5006725093,68.5006725093
 04/06  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/06  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/06  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/06  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/07  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/07  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/07  03:00:00,12.5794227298,0.00631974139437,0.0,0.00341932794234,1.91011974705,2.3935639134,0.0,0.0
 04/07  04:00:00,12.6669870208,0.0515423684593,0.0,0.0457609918647,1.91011974705,2.3935639134,1.18711991581,1.18711991581
 04/07  05:00:00,12.701865184,0.0532632448538,0.0,0.0789182786804,1.91011974705,2.3935639134,1.23448482663,1.23448482663
 04/07  06:00:00,21.7025644337,7.38339678385,0.0,1.74948398941,1.91011974705,2.3935639134,219.551029865,219.551029865
 04/07  07:00:00,21.1365936556,7.38339678385,0.0,1.32559005677,7.6404789882,4.7871278268,174.89242019,174.89242019
 04/07  08:00:00,35.9385917889,7.38339678385,0.0,1.07652383765,19.1011974705,8.3774736969,149.520374944,149.520374944
 04/07  09:00:00,53.3119141812,7.38339678385,0.0,0.775324340189,34.3821554469,10.7710376103,116.96969533,116.96969533
 04/07  10:00:00,53.0411946203,7.38339678385,0.0,0.504604779298,34.3821554469,10.7710376103,97.1151679893,97.1151679893
 04/07  11:00:00,52.8191509779,7.38339678385,0.0,0.282561136849,34.3821554469,10.7710376103,75.2999292973,75.2999292973
 04/07  12:00:00,52.6233900255,7.38339678385,0.0,0.0868001844433,34.3821554469,10.7710376103,61.2887950223,61.2887950223
 04/07  13:00:00,52.5239503583,7.37075730106,0.0,0.0,34.3821554469,10.7710376103,49.4552408522,49.4552408522
 04/07  14:00:00,52.5239503583,7.37075730106,0.0,0.0,34.3821554469,10.7710376103,41.7814617064,41.7814617064
 04/07  15:00:00,52.5239503583,7.37075730106,0.0,0.0,34.3821554469,10.7710376103,33.9932353594,33.9932353594
 04/07  16:00:00,52.5239503583,7.37075730106,0.0,0.0,34.3821554469,10.7710376103,30.797386254,30.797386254
 04/07  17:00:00,52.5333584384,7.37497046199,0.0,0.00519491916882,34.3821554469,10.7710376103,32.7388226199,32.7388226199
 04/07  18:00:00,40.0141623821,7.38339678385,0.0,0.135072980063,22.9214369646,9.5742556536,37.7613887265,37.7613887265
 04/07  19:00:00,41.616485416,7.38339678385,0.0,0.359729347264,22.9214369646,9.5742556536,58.7504186534,58.7504186534
 04/07  20:00:00,43.6440272726,7.38339678385,0.0,0.515959321304,19.1011974705,8.3774736969,77.2551306175,77.2551306175
 04/07  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/07  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/07  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/07  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/08  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/08  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/08  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/08  04:00:00,11.9949411255,0.00842632185915,0.0,0.0152221215026,1.91011974705,1.79517293505,0.0,0.0
 04/08  05:00:00,12.104053283,0.0573667027417,0.0,0.0753938981773,1.91011974705,1.79517293505,1.3652699553,1.3652699553
 04/08  06:00:00,19.7482070655,7.38339678385,0.0,1.77118426624,1.91011974705,1.79517293505,220.573211826,220.573211826
 04/08  07:00:00,16.1144113021,7.38339678385,0.0,1.32042915405,3.8202394941,3.5903458701,176.625458358,176.625458358
 04/08  08:00:00,25.9171136907,7.38339678385,0.0,1.08908864108,11.4607184823,5.9839097835,153.723679648,153.723679648
 04/08  09:00:00,40.6397579777,7.38339678385,0.0,0.760668575645,22.9214369646,9.5742556536,117.495345645,117.495345645
 04/08  10:00:00,52.8746119175,7.38339678385,0.0,0.338022076452,34.3821554469,10.7710376103,81.9463772195,81.9463772195
 04/08  11:00:00,52.545798939,7.37497046199,0.0,0.0176354197602,34.3821554469,10.7710376103,49.2046044834,49.2046044834
 04/08  12:00:00,52.5239503583,7.37075730106,0.0,0.0,34.3821554469,10.7710376103,30.2771559883,30.2771559883
 04/08  13:00:00,52.5239503583,7.37075730106,0.0,0.0,34.3821554469,10.7710376103,16.2272436081,16.2272436081
 04/08  14:00:00,52.6118157883,7.37075730106,0.0878654299961,0.0,34.3821554469,10.7710376103,5.28023299534,5.28023299534
 04/08  15:00:00,52.7377830511,7.37075730106,0.213832692887,0.0,34.3821554469,10.7710376103,0.86456393941,0.86456393941
 04/08  16:00:00,52.7314930794,7.37075730106,0.20754272113,0.0,34.3821554469,10.7710376103,0.0659849925305,0.0659849925305
 04/08  17:00:00,52.5863178201,7.37075730106,0.0623674618642,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/08  18:00:00,34.8494284685,7.37075730106,0.0,0.0,19.1011974705,8.3774736969,8.35812326862,8.35812326862
 04/08  19:00:00,26.1974895157,7.37286388153,0.0,0.00233070168244,11.4607184823,5.9839097835,22.3435076565,22.3435076565
 04/08  20:00:00,33.2177044474,7.38339678385,0.0,0.123679397768,11.4607184823,5.9839097835,33.4058786228,33.4058786228
 04/08  21:00:00,23.3117720696,7.38339678385,0.0,0.251789921506,3.8202394941,3.5903458701,47.0228324136,47.0228324136
 04/08  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/08  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/08  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  06:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  08:00:00,16.0799777745,7.38339678385,0.0,1.28599562643,3.8202394941,3.5903458701,171.084594331,171.084594331
 04/09  09:00:00,15.4821934429,7.38339678385,0.0,0.688211294827,3.8202394941,3.5903458701,114.936168216,114.936168216
 04/09  10:00:00,30.0859290104,7.38339678385,0.0,0.240882509986,15.2809579764,7.1806917402,73.8690580093,73.8690580093
 04/09  11:00:00,29.8356901363,7.37286388153,0.0,0.00117653815024,15.2809579764,7.1806917402,41.4053368033,41.4053368033
 04/09  12:00:00,39.8685146257,7.37075730106,0.00206470639305,0.0,22.9214369646,9.5742556536,10.8116647689,10.8116647689
 04/09  13:00:00,40.1683271065,7.37075730106,0.301877187244,0.0,22.9214369646,9.5742556536,0.788931181534,0.788931181534
 04/09  14:00:00,40.6084284765,7.37075730106,0.741978557261,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/09  15:00:00,40.9131069187,7.37075730106,1.04665699942,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/09  16:00:00,40.8949500472,7.37075730106,1.02850012796,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/09  17:00:00,30.3412183748,7.37075730106,0.508811357137,0.0,15.2809579764,7.1806917402,0.0,0.0
 04/09  18:00:00,19.9188837289,7.37075730106,0.120519612855,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/09  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/10  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/10  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/10  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/10  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/10  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/10  06:00:00,19.6618256647,7.38339678385,0.0,1.08641188702,1.91011974705,2.3935639134,150.778622509,150.778622509
 04/10  07:00:00,20.6271181587,7.38339678385,0.0,0.816114559811,7.6404789882,4.7871278268,117.80906471,117.80906471
 04/10  08:00:00,35.4714974647,7.38339678385,0.0,0.609429513495,19.1011974705,8.3774736969,91.4858069611,91.4858069611
 04/10  09:00:00,52.8249153568,7.38339678385,0.0,0.288325515789,34.3821554469,10.7710376103,47.4556471382,47.4556471382
 04/10  10:00:00,52.5422802385,7.37497046199,0.0,0.0141167192887,34.3821554469,10.7710376103,18.6908378341,18.6908378341
 04/10  11:00:00,52.5315102921,7.37075730106,0.00755993388634,0.0,34.3821554469,10.7710376103,1.85606786266,1.85606786266
 04/10  12:00:00,52.771803602,7.37075730106,0.247853243761,0.0,34.3821554469,10.7710376103,0.0720024789873,0.0720024789873
 04/10  13:00:00,53.0359448977,7.37075730106,0.511994539465,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/10  14:00:00,53.3207590437,7.37075730106,0.796808685443,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/10  15:00:00,53.5167929054,7.37075730106,0.992842547116,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/10  16:00:00,53.3718553811,7.37075730106,0.847905022848,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/10  17:00:00,52.951541571,7.37075730106,0.427591212767,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/10  18:00:00,40.0051406885,7.37075730106,0.138690769191,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/10  19:00:00,39.8664499193,7.37075730106,0.0,0.0,22.9214369646,9.5742556536,1.4442012281,1.4442012281
 04/10  20:00:00,43.1286529759,7.37497046199,0.0,0.00901134646534,19.1011974705,8.3774736969,23.0484442339,23.0484442339
 04/10  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/10  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/10  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/10  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/11  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/11  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/11  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/11  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/11  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/11  06:00:00,19.9657219983,7.38339678385,0.0,1.3903082207,1.91011974705,2.3935639134,188.067997553,188.067997553
 04/11  07:00:00,20.8228943034,7.38339678385,0.0,1.01189070451,7.6404789882,4.7871278268,145.540535384,145.540535384
 04/11  08:00:00,35.5837382495,7.38339678385,0.0,0.721670298215,19.1011974705,8.3774736969,108.179428821,108.179428821
 04/11  09:00:00,52.9101027396,7.38339678385,0.0,0.373512898549,34.3821554469,10.7710376103,60.8621401451,60.8621401451
 04/11  10:00:00,52.5815736025,7.37707704246,0.0,0.051303502894,34.3821554469,10.7710376103,31.1475421022,31.1475421022
 04/11  11:00:00,52.5239503583,7.37075730106,0.0,0.0,34.3821554469,10.7710376103,7.7108295389,7.7108295389
 04/11  12:00:00,52.6932984989,7.37075730106,0.169348140628,0.0,34.3821554469,10.7710376103,0.462293287006,0.462293287006
 04/11  13:00:00,52.9789296124,7.37075730106,0.454979254187,0.0,34.3821554469,10.7710376103,4.26751000006e-07,4.26751000006e-07
 04/11  14:00:00,53.3755219252,7.37075730106,0.851571566893,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/11  15:00:00,53.715514952,7.37075730106,1.19156459376,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/11  16:00:00,53.5761566845,7.37075730106,1.0522063262,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/11  17:00:00,53.1539934305,7.37075730106,0.630043072243,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/11  18:00:00,40.1247481059,7.37075730106,0.258298186681,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/11  19:00:00,39.8836570133,7.37075730106,0.0172070940394,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/11  20:00:00,43.1154284685,7.37075730106,0.0,0.0,19.1011974705,8.3774736969,6.22292321407,6.22292321407
 04/11  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/11  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/11  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/11  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/12  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/12  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/12  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/12  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/12  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/12  06:00:00,19.9234842334,7.38339678385,0.0,1.34807045575,1.91011974705,2.3935639134,182.820120663,182.820120663
 04/12  07:00:00,20.7809253301,7.38339678385,0.0,0.969921731221,7.6404789882,4.7871278268,139.396270928,139.396270928
 04/12  08:00:00,35.4877424024,7.38339678385,0.0,0.625674451101,19.1011974705,8.3774736969,92.1237835991,92.1237835991
 04/12  09:00:00,52.8212837105,7.38339678385,0.0,0.284693869414,34.3821554469,10.7710376103,45.7600949646,45.7600949646
 04/12  10:00:00,52.5504604601,7.37497046199,0.0,0.0222969408922,34.3821554469,10.7710376103,20.3672273185,20.3672273185
 04/12  11:00:00,52.5625853783,7.37075730106,0.038635020079,0.0,34.3821554469,10.7710376103,1.26590656416,1.26590656416
 04/12  12:00:00,52.9362432755,7.37075730106,0.41229291723,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/12  13:00:00,53.5779111405,7.37075730106,1.05396078225,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/12  14:00:00,54.0949511,7.37075730106,1.57100074175,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/12  15:00:00,54.3529725684,7.37075730106,1.82902221018,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/12  16:00:00,54.1598876641,7.37075730106,1.63593730585,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/12  17:00:00,53.7426889,7.37075730106,1.21873854171,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/12  18:00:00,40.5208644947,7.37075730106,0.654414575466,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/12  19:00:00,40.0952273967,7.37075730106,0.228777477417,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/12  20:00:00,43.1385423836,7.37075730106,0.0231139151684,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/12  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/12  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/12  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/12  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/13  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/13  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/13  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/13  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/13  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/13  06:00:00,18.9977588591,7.38339678385,0.0,0.422345081451,1.91011974705,2.3935639134,64.2851811784,64.2851811784
 04/13  07:00:00,20.1193174094,7.38339678385,0.0,0.308313810568,7.6404789882,4.7871278268,46.0012986194,46.0012986194
 04/13  08:00:00,35.058917275,7.38339678385,0.0,0.196849323764,19.1011974705,8.3774736969,30.0775056853,30.0775056853
 04/13  09:00:00,52.5508888317,7.37707704246,0.0,0.0206187319971,34.3821554469,10.7710376103,5.02191378891,5.02191378891
 04/13  10:00:00,52.5302445892,7.37075730106,0.00629423098079,0.0,34.3821554469,10.7710376103,0.000949826534673,0.000949826534673
 04/13  11:00:00,53.2630056613,7.37075730106,0.739055303084,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/13  12:00:00,55.9265348311,7.37075730106,3.40258447284,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/13  13:00:00,61.7867461375,7.37075730106,9.26279577922,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/13  14:00:00,65.6429863205,7.37075730106,13.1190359622,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/13  15:00:00,67.3114112759,7.37075730106,14.7874609177,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/13  16:00:00,66.5840550661,7.37075730106,14.0601047078,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/13  17:00:00,65.090819371,7.37075730106,12.5668690127,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/13  18:00:00,50.203527285,7.37075730106,10.3370773658,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/13  19:00:00,46.179295637,7.37075730106,6.31284571774,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/13  20:00:00,46.842926835,7.37075730106,3.72749836657,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/13  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/13  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/13  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/13  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/14  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/14  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/14  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/14  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/14  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/14  06:00:00,17.7001755179,7.38339678385,0.0,0.502428406896,1.91011974705,2.3935639134,82.5779821261,82.5779821261
 04/14  07:00:00,20.2802254627,7.38339678385,0.0,0.469221863831,7.6404789882,4.7871278268,74.3017671032,74.3017671032
 04/14  08:00:00,35.2601713144,7.38339678385,0.0,0.398103363188,19.1011974705,8.3774736969,63.4057720938,63.4057720938
 04/14  09:00:00,52.7248919373,7.38339678385,0.0,0.188302096293,34.3821554469,10.7710376103,38.2693510436,38.2693510436
 04/14  10:00:00,52.5279349091,7.37286388153,0.0,0.00187797041285,34.3821554469,10.7710376103,21.1483064786,21.1483064786
 04/14  11:00:00,52.5418975994,7.37075730106,0.0179472411414,0.0,34.3821554469,10.7710376103,2.69241036355,2.69241036355
 04/14  12:00:00,52.8587103466,7.37075730106,0.33475998829,0.0,34.3821554469,10.7710376103,0.000297902553389,0.000297902553389
 04/14  13:00:00,53.5497569581,7.37075730106,1.02580659981,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/14  14:00:00,54.171483019,7.37075730106,1.64753266078,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/14  15:00:00,54.5355309235,7.37075730106,2.01158056524,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/14  16:00:00,54.4225786847,7.37075730106,1.89862832646,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/14  17:00:00,53.9761883696,7.37075730106,1.45223801132,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/14  18:00:00,40.7735432364,7.37075730106,0.907093317173,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/14  19:00:00,40.1581203379,7.37075730106,0.291670418685,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/14  20:00:00,43.1225994588,7.37075730106,0.00717099035436,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/14  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/14  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/14  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/14  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/15  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/15  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/15  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/15  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/15  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/15  06:00:00,17.4953683405,7.38339678385,0.0,0.896012207924,1.91011974705,1.79517293505,128.064989327,128.064989327
 04/15  07:00:00,15.4946562675,7.38339678385,0.0,0.700674119407,3.8202394941,3.5903458701,104.635312233,104.635312233
 04/15  08:00:00,25.376037189,7.38339678385,0.0,0.548012139313,11.4607184823,5.9839097835,86.3980958264,86.3980958264
 04/15  09:00:00,40.1812546164,7.38339678385,0.0,0.302165214321,22.9214369646,9.5742556536,53.8004147087,53.8004147087
 04/15  10:00:00,52.5676152134,7.37707704246,0.0,0.03734511378,34.3821554469,10.7710376103,28.6404940701,28.6404940701
 04/15  11:00:00,52.5239503583,7.37075730106,0.0,0.0,34.3821554469,10.7710376103,8.97257425783,8.97257425783
 04/15  12:00:00,52.5401280229,7.37075730106,0.0161776645985,0.0,34.3821554469,10.7710376103,0.477323209082,0.477323209082
 04/15  13:00:00,52.6868010775,7.37075730106,0.162850719202,0.0,34.3821554469,10.7710376103,2.48152108525e-05,2.48152108525e-05
 04/15  14:00:00,52.9002964793,7.37075730106,0.376346121077,0.0,34.3821554469,10.7710376103,2.69225011999e-06,2.69225011999e-06
 04/15  15:00:00,53.0662199321,7.37075730106,0.542269573821,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/15  16:00:00,52.919949305,7.37075730106,0.395998946707,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/15  17:00:00,52.8114939453,7.37075730106,0.287543587007,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/15  18:00:00,34.855874541,7.37075730106,0.00644607253965,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/15  19:00:00,24.8153855669,7.37075730106,0.0,0.0,11.4607184823,5.9839097835,5.2148236798,5.2148236798
 04/15  20:00:00,33.10925934,7.37707704246,0.0,0.0215540317425,11.4607184823,5.9839097835,17.1945994966,17.1945994966
 04/15  21:00:00,23.2150991236,7.38339678385,0.0,0.155116975532,3.8202394941,3.5903458701,32.429523393,32.429523393
 04/15  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/15  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/15  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  06:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  08:00:00,15.7903245916,7.38339678385,0.0,0.996342443571,3.8202394941,3.5903458701,134.363437841,134.363437841
 04/16  09:00:00,15.561969335,7.38339678385,0.0,0.767987186954,3.8202394941,3.5903458701,112.257795662,112.257795662
 04/16  10:00:00,30.5463241622,7.38339678385,0.0,0.701277661714,15.2809579764,7.1806917402,104.58910967,104.58910967
 04/16  11:00:00,30.4992291496,7.38339678385,0.0,0.654182649121,15.2809579764,7.1806917402,101.890650849,101.890650849
 04/16  12:00:00,40.5153282073,7.38339678385,0.0,0.636238805237,22.9214369646,9.5742556536,92.7159540475,92.7159540475
 04/16  13:00:00,40.5394577586,7.38339678385,0.0,0.660368356559,22.9214369646,9.5742556536,90.166979982,90.166979982
 04/16  14:00:00,40.467013233,7.38339678385,0.0,0.587923830982,22.9214369646,9.5742556536,86.857373349,86.857373349
 04/16  15:00:00,40.4673411585,7.38339678385,0.0,0.588251756427,22.9214369646,9.5742556536,88.3292516914,88.3292516914
 04/16  16:00:00,40.5115424832,7.38339678385,0.0,0.632453081145,22.9214369646,9.5742556536,94.6009038071,94.6009038071
 04/16  17:00:00,30.1360095866,7.38339678385,0.0,0.290963086167,15.2809579764,7.1806917402,124.146682868,124.146682868
 04/16  18:00:00,20.1984048025,7.38339678385,0.0,0.387401203668,7.6404789882,4.7871278268,137.60991994,137.60991994
 04/16  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  20:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  23:00:00,11.9769525822,0.00421316092958,0.0,0.00144673916353,1.91011974705,1.79517293505,0.0,0.0
 04/16  24:00:00,12.056549366,0.0399107364899,0.0,0.0453459474461,1.91011974705,1.79517293505,0.832014711222,0.832014711222
 04/17  01:00:00,12.7128538943,0.0558013983714,0.0,0.0873688354326,1.91011974705,2.3935639134,1.31966721053,1.31966721053
 04/17  02:00:00,12.7866183226,0.104649124042,0.0,0.112285538141,1.91011974705,2.3935639134,2.80323742623,2.80323742623
 04/17  03:00:00,12.7949773906,0.0964429990854,0.0,0.128850731027,1.91011974705,2.3935639134,2.54846317283,2.54846317283
 04/17  04:00:00,12.8593235659,0.140407354881,0.0,0.149232550557,1.91011974705,2.3935639134,3.89313002016,3.89313002016
 04/17  05:00:00,12.9209183049,0.178267064942,0.0,0.17296757947,1.91011974705,2.3935639134,5.11126542464,5.11126542464
 04/17  06:00:00,19.0390514635,7.38339678385,0.0,1.84130435252,1.91011974705,2.3935639134,232.38544306,232.38544306
 04/17  07:00:00,21.1887080184,7.38339678385,0.0,1.37770441956,7.6404789882,4.7871278268,182.287661122,182.287661122
 04/17  08:00:00,36.0274430919,7.38339678385,0.0,1.16537514067,19.1011974705,8.3774736969,159.391108197,159.391108197
 04/17  09:00:00,53.5465403164,7.38339678385,0.0,1.00995047537,34.3821554469,10.7710376103,133.523221041,133.523221041
 04/17  10:00:00,53.4435820513,7.38339678385,0.0,0.906992210234,34.3821554469,10.7710376103,121.211677623,121.211677623
 04/17  11:00:00,53.3070152442,7.38339678385,0.0,0.770425403144,34.3821554469,10.7710376103,104.489824829,104.489824829
 04/17  12:00:00,53.1595377666,7.38339678385,0.0,0.622947925596,34.3821554469,10.7710376103,93.2285268706,93.2285268706
 04/17  13:00:00,53.0629427001,7.38339678385,0.0,0.526352859023,34.3821554469,10.7710376103,84.9231030124,84.9231030124
 04/17  14:00:00,52.9948874689,7.38339678385,0.0,0.458297627898,34.3821554469,10.7710376103,74.5688379791,74.5688379791
 04/17  15:00:00,52.8783737875,7.38339678385,0.0,0.341783946409,34.3821554469,10.7710376103,60.7063078984,60.7063078984
 04/17  16:00:00,52.8355434089,7.38339678385,0.0,0.298953567892,34.3821554469,10.7710376103,55.8826771269,55.8826771269
 04/17  17:00:00,52.8680420929,7.38339678385,0.0,0.331452251851,34.3821554469,10.7710376103,57.9470625013,57.9470625013
 04/17  18:00:00,40.2592626027,7.38339678385,0.0,0.38017320063,22.9214369646,9.5742556536,59.2174233034,59.2174233034
 04/17  19:00:00,40.3530529416,7.38339678385,0.0,0.47396353957,22.9214369646,9.5742556536,67.2217539111,67.2217539111
 04/17  20:00:00,42.3211932754,7.38339678385,0.0,0.570791990775,19.1011974705,8.3774736969,75.7921264392,75.7921264392
 04/17  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
