Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 04/17  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/17  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/17  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/18  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/18  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/18  03:00:00,12.5717902409,0.00210658046479,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/18  04:00:00,12.6000270984,0.0126394827887,0.0,0.0177039552035,1.91011974705,2.3935639134,0.0,0.0
 04/18  05:00:00,12.649807462,0.0298245228489,0.0,0.0502992786723,1.91011974705,2.3935639134,0.526432212966,0.526432212966
 04/18  06:00:00,18.8233697782,7.38339678385,0.0,1.62562266722,1.91011974705,2.3935639134,192.035156871,192.035156871
 04/18  07:00:00,20.984684461,7.38339678385,0.0,1.17368086219,7.6404789882,4.7871278268,148.898329739,148.898329739
 04/18  08:00:00,35.8402505138,7.38339678385,0.0,0.978182562514,19.1011974705,8.3774736969,130.04878971,130.04878971
 04/18  09:00:00,53.3336651817,7.38339678385,0.0,0.797075340641,34.3821554469,10.7710376103,104.781136817,104.781136817
 04/18  10:00:00,53.2258938992,7.38339678385,0.0,0.689304058157,34.3821554469,10.7710376103,93.6214804659,93.6214804659
 04/18  11:00:00,53.1313248643,7.38339678385,0.0,0.594735023282,34.3821554469,10.7710376103,82.7690696058,82.7690696058
 04/18  12:00:00,53.0519049909,7.38339678385,0.0,0.515315149878,34.3821554469,10.7710376103,73.8255769707,73.8255769707
 04/18  13:00:00,52.9065909872,7.38339678385,0.0,0.370001146103,34.3821554469,10.7710376103,60.754238662,60.754238662
 04/18  14:00:00,52.8174197128,7.38339678385,0.0,0.280829871727,34.3821554469,10.7710376103,50.3526092305,50.3526092305
 04/18  15:00:00,52.7158398046,7.38339678385,0.0,0.179249963558,34.3821554469,10.7710376103,40.4125577079,40.4125577079
 04/18  16:00:00,52.7083564025,7.38339678385,0.0,0.17176656148,34.3821554469,10.7710376103,39.5935129073,39.5935129073
 04/18  17:00:00,52.8234511855,7.38339678385,0.0,0.286861344459,34.3821554469,10.7710376103,45.7391293507,45.7391293507
 04/18  18:00:00,40.2519893545,7.38339678385,0.0,0.372899952436,22.9214369646,9.5742556536,52.2636980463,52.2636980463
 04/18  19:00:00,40.3481149759,7.38339678385,0.0,0.469025573872,22.9214369646,9.5742556536,63.0329095171,63.0329095171
 04/18  20:00:00,42.3003403074,7.38339678385,0.0,0.549939022839,19.1011974705,8.3774736969,72.2828573962,72.2828573962
 04/18  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/18  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/18  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/18  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/19  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/19  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/19  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/19  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/19  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/19  06:00:00,17.3186120092,7.38339678385,0.0,1.49853156491,1.91011974705,2.3935639134,171.95307727,171.95307727
 04/19  07:00:00,20.898936256,7.38339678385,0.0,1.08793265714,7.6404789882,4.7871278268,133.232040015,133.232040015
 04/19  08:00:00,35.7705497412,7.38339678385,0.0,0.90848178993,19.1011974705,8.3774736969,118.016043774,118.016043774
 04/19  09:00:00,53.305235752,7.38339678385,0.0,0.768645910912,34.3821554469,10.7710376103,98.4226437256,98.4226437256
 04/19  10:00:00,53.186521417,7.38339678385,0.0,0.649931575983,34.3821554469,10.7710376103,88.6176549711,88.6176549711
 04/19  11:00:00,53.0893613786,7.38339678385,0.0,0.552771537546,34.3821554469,10.7710376103,73.8669544295,73.8669544295
 04/19  12:00:00,53.0304605994,7.38339678385,0.0,0.493870758363,34.3821554469,10.7710376103,66.2654422496,66.2654422496
 04/19  13:00:00,53.0041203732,7.38339678385,0.0,0.467530532111,34.3821554469,10.7710376103,62.4992017213,62.4992017213
 04/19  14:00:00,52.9945575969,7.38339678385,0.0,0.457967755876,34.3821554469,10.7710376103,60.624258311,60.624258311
 04/19  15:00:00,52.9458132865,7.38339678385,0.0,0.40922344548,34.3821554469,10.7710376103,54.4824184962,54.4824184962
 04/19  16:00:00,52.9392294097,7.38339678385,0.0,0.402639568658,34.3821554469,10.7710376103,54.3875279532,54.3875279532
 04/19  17:00:00,52.9874312314,7.38339678385,0.0,0.450841390337,34.3821554469,10.7710376103,60.6823215997,60.6823215997
 04/19  18:00:00,40.3881243438,7.38339678385,0.0,0.509034941701,22.9214369646,9.5742556536,67.7559144018,67.7559144018
 04/19  19:00:00,40.4635769137,7.38339678385,0.0,0.584487511657,22.9214369646,9.5742556536,75.266268536,75.266268536
 04/19  20:00:00,42.3701170206,7.38339678385,0.0,0.619715736002,19.1011974705,8.3774736969,78.3598985853,78.3598985853
 04/19  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/19  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/19  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/19  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/20  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/20  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/20  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/20  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/20  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/20  06:00:00,17.2517932501,7.38339678385,0.0,1.43171280584,1.91011974705,2.3935639134,165.850308317,165.850308317
 04/20  07:00:00,20.829491186,7.38339678385,0.0,1.01848758716,7.6404789882,4.7871278268,125.544594824,125.544594824
 04/20  08:00:00,35.7090195616,7.38339678385,0.0,0.84695161031,19.1011974705,8.3774736969,105.49110888,105.49110888
 04/20  09:00:00,53.2148877183,7.38339678385,0.0,0.678297877202,34.3821554469,10.7710376103,80.9730745166,80.9730745166
 04/20  10:00:00,53.1305574852,7.38339678385,0.0,0.593967644188,34.3821554469,10.7710376103,73.535336898,73.535336898
 04/20  11:00:00,53.0384443033,7.38339678385,0.0,0.501854462244,34.3821554469,10.7710376103,61.1967659771,61.1967659771
 04/20  12:00:00,52.982580257,7.38339678385,0.0,0.445990415939,34.3821554469,10.7710376103,55.6266393546,55.6266393546
 04/20  13:00:00,52.9284839975,7.38339678385,0.0,0.391894156401,34.3821554469,10.7710376103,49.5923565957,49.5923565957
 04/20  14:00:00,52.8314060365,7.38339678385,0.0,0.29481619544,34.3821554469,10.7710376103,40.9064444644,40.9064444644
 04/20  15:00:00,52.7822747917,7.38339678385,0.0,0.245684950694,34.3821554469,10.7710376103,35.9679553916,35.9679553916
 04/20  16:00:00,52.7753669487,7.38339678385,0.0,0.238777107668,34.3821554469,10.7710376103,32.9093393692,32.9093393692
 04/20  17:00:00,52.7475956585,7.38339678385,0.0,0.211005817403,34.3821554469,10.7710376103,25.7756617623,25.7756617623
 04/20  18:00:00,40.0761540018,7.38339678385,0.0,0.197064599793,22.9214369646,9.5742556536,20.2898610666,20.2898610666
 04/20  19:00:00,40.1339782447,7.38339678385,0.0,0.2548888427,22.9214369646,9.5742556536,27.9150723177,27.9150723177
 04/20  20:00:00,42.1508867197,7.38339678385,0.0,0.400485435131,19.1011974705,8.3774736969,48.6615412314,48.6615412314
 04/20  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/20  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/20  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/20  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/21  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/21  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/21  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/21  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/21  05:00:00,12.5992789776,0.0126394827887,0.0,0.0169558343485,1.91011974705,2.3935639134,0.0,0.0
 04/21  06:00:00,17.4149460742,7.38339678385,0.0,1.59486562992,1.91011974705,2.3935639134,187.123247943,187.123247943
 04/21  07:00:00,20.9222248674,7.38339678385,0.0,1.11122126855,7.6404789882,4.7871278268,141.03930467,141.03930467
 04/21  08:00:00,35.7262227928,7.38339678385,0.0,0.864154841532,19.1011974705,8.3774736969,114.183083122,114.183083122
 04/21  09:00:00,53.0925596552,7.38339678385,0.0,0.555969814121,34.3821554469,10.7710376103,75.5351752079,75.5351752079
 04/21  10:00:00,52.773394461,7.38339678385,0.0,0.236804619906,34.3821554469,10.7710376103,51.1024871462,51.1024871462
 04/21  11:00:00,52.5324512352,7.37286388153,0.0,0.00639429643062,34.3821554469,10.7710376103,28.6145733209,28.6145733209
 04/21  12:00:00,52.5239503583,7.37075730106,0.0,0.0,34.3821554469,10.7710376103,15.1190007781,15.1190007781
 04/21  13:00:00,52.5321364704,7.37075730106,0.00818611214545,0.0,34.3821554469,10.7710376103,4.99072460049,4.99072460049
 04/21  14:00:00,52.657999775,7.37075730106,0.134049416738,0.0,34.3821554469,10.7710376103,0.402028748913,0.402028748913
 04/21  15:00:00,52.7699119395,7.37075730106,0.245961581217,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/21  16:00:00,52.7374444259,7.37075730106,0.2134940676,0.0,34.3821554469,10.7710376103,5.23734987898e-05,5.23734987898e-05
 04/21  17:00:00,52.5966839467,7.37075730106,0.0727335884734,0.0,34.3821554469,10.7710376103,7.94297835444e-06,7.94297835444e-06
 04/21  18:00:00,39.8664499193,7.37075730106,0.0,0.0,22.9214369646,9.5742556536,5.86902647084e-06,5.86902647084e-06
 04/21  19:00:00,39.8664499193,7.37075730106,0.0,0.0,22.9214369646,9.5742556536,2.91766991447,2.91766991447
 04/21  20:00:00,41.7976197481,7.37918362292,0.0,0.0514316244199,19.1011974705,8.3774736969,20.701437135,20.701437135
 04/21  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/21  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/21  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/21  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/22  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/22  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/22  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/22  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/22  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/22  06:00:00,16.6715064214,7.38339678385,0.0,1.44981695549,1.91011974705,1.79517293505,188.092290235,188.092290235
 04/22  07:00:00,15.7922368997,7.38339678385,0.0,0.998254751628,3.8202394941,3.5903458701,140.343344164,140.343344164
 04/22  08:00:00,25.5052966621,7.38339678385,0.0,0.677271612407,11.4607184823,5.9839097835,99.3902836701,99.3902836701
 04/22  09:00:00,40.2522811477,7.38339678385,0.0,0.373191745691,22.9214369646,9.5742556536,57.243752731,57.243752731
 04/22  10:00:00,52.6059000861,7.37918362292,0.0,0.0735234059393,34.3821554469,10.7710376103,28.6315648714,28.6315648714
 04/22  11:00:00,52.5239503583,7.37075730106,0.0,0.0,34.3821554469,10.7710376103,7.6144484193,7.6144484193
 04/22  12:00:00,52.5888498306,7.37075730106,0.0648994723705,0.0,34.3821554469,10.7710376103,0.961470799732,0.961470799732
 04/22  13:00:00,52.8217810018,7.37075730106,0.297830643502,0.0,34.3821554469,10.7710376103,0.017209474066,0.017209474066
 04/22  14:00:00,53.049657317,7.37075730106,0.525706958695,0.0,34.3821554469,10.7710376103,5.50017714497e-05,5.50017714497e-05
 04/22  15:00:00,53.1556967445,7.37075730106,0.631746386227,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/22  16:00:00,53.1517242118,7.37075730106,0.627773853568,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/22  17:00:00,52.8861744972,7.37075730106,0.362224138927,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/22  18:00:00,34.8727438107,7.37075730106,0.0233153422066,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/22  19:00:00,24.8153855669,7.37075730106,0.0,0.0,11.4607184823,5.9839097835,0.175115360693,0.175115360693
 04/22  20:00:00,31.7037189002,7.37075730106,0.0,0.0,11.4607184823,5.9839097835,8.55171795378,8.55171795378
 04/22  21:00:00,23.1345108125,7.38129020338,0.0,0.0766352449605,3.8202394941,3.5903458701,29.9828677542,29.9828677542
 04/22  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/22  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/22  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  06:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  08:00:00,15.4103969874,7.38339678385,0.0,0.616414839315,3.8202394941,3.5903458701,92.1473082218,92.1473082218
 04/23  09:00:00,15.1244626861,7.38339678385,0.0,0.330480538056,3.8202394941,3.5903458701,59.7191038822,59.7191038822
 04/23  10:00:00,30.0052507884,7.38339678385,0.0,0.160204287925,15.2809579764,7.1806917402,37.618666175,37.618666175
 04/23  11:00:00,29.8346899106,7.37286388153,0.0,0.000176312459754,15.2809579764,7.1806917402,17.1546495145,17.1546495145
 04/23  12:00:00,40.0065305906,7.37075730106,0.140080671377,0.0,22.9214369646,9.5742556536,0.103843462338,0.103843462338
 04/23  13:00:00,40.390270919,7.37075730106,0.523820999699,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/23  14:00:00,40.9603912641,7.37075730106,1.09394134484,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/23  15:00:00,41.1691297303,7.37075730106,1.30267981107,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/23  16:00:00,41.0993341427,7.37075730106,1.23288422345,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/23  17:00:00,30.4530195441,7.37075730106,0.620612526482,0.0,15.2809579764,7.1806917402,0.0,0.0
 04/23  18:00:00,19.9049663093,7.37075730106,0.106602193254,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/23  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  20:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/24  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/24  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/24  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/24  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/24  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/24  06:00:00,16.4558374151,7.38339678385,0.0,0.635756970835,1.91011974705,2.3935639134,94.3512140122,94.3512140122
 04/24  07:00:00,20.2793867651,7.38339678385,0.0,0.468383166285,7.6404789882,4.7871278268,70.4849580453,70.4849580453
 04/24  08:00:00,35.1448482366,7.38339678385,0.0,0.282780285359,19.1011974705,8.3774736969,42.7504636497,42.7504636497
 04/24  09:00:00,52.5883590893,7.37918362292,0.0,0.0559824091473,34.3821554469,10.7710376103,8.62054254614,8.62054254614
 04/24  10:00:00,52.5239503583,7.37075730106,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/24  11:00:00,52.7760679477,7.37075730106,0.252117589459,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/24  12:00:00,53.2651758077,7.37075730106,0.74122544943,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/24  13:00:00,53.7481738521,7.37075730106,1.22422349383,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/24  14:00:00,54.028048775,7.37075730106,1.50409841669,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/24  15:00:00,54.1285365102,7.37075730106,1.60458615198,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/24  16:00:00,54.0078962182,7.37075730106,1.48394585993,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/24  17:00:00,53.7496196442,7.37075730106,1.22566928589,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/24  18:00:00,40.7577079324,7.37075730106,0.891258013182,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/24  19:00:00,40.1982949152,7.37075730106,0.331844995968,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/24  20:00:00,40.3719007125,7.37075730106,0.0118055773545,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/24  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/24  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/24  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/24  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/25  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/25  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/25  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/25  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/25  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/25  06:00:00,15.1443592698,7.38339678385,0.0,0.701945492121,1.91011974705,2.3935639134,103.41259353,103.41259353
 04/25  07:00:00,20.2708495638,7.38339678385,0.0,0.45984596498,7.6404789882,4.7871278268,69.9416690379,69.9416690379
 04/25  08:00:00,35.1689875514,7.38339678385,0.0,0.30691960019,19.1011974705,8.3774736969,48.1823442772,48.1823442772
 04/25  09:00:00,52.6644927315,7.38339678385,0.0,0.127902890479,34.3821554469,10.7710376103,23.3094881592,23.3094881592
 04/25  10:00:00,52.5273030978,7.37286388153,0.0,0.00124615904679,34.3821554469,10.7710376103,13.0406424361,13.0406424361
 04/25  11:00:00,52.5458175287,7.37075730106,0.021867170447,0.0,34.3821554469,10.7710376103,0.724661539754,0.724661539754
 04/25  12:00:00,52.9321760246,7.37075730106,0.408225666377,0.0,34.3821554469,10.7710376103,8.02766382231e-05,8.02766382231e-05
 04/25  13:00:00,53.5170869163,7.37075730106,0.993136558086,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/25  14:00:00,53.8986188415,7.37075730106,1.3746684832,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/25  15:00:00,54.1338760701,7.37075730106,1.60992571188,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/25  16:00:00,54.0038453466,7.37075730106,1.47989498832,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/25  17:00:00,53.5814946829,7.37075730106,1.05754432465,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/25  18:00:00,40.5429217982,7.37075730106,0.676471878924,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/25  19:00:00,40.1555224551,7.37075730106,0.289072535883,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/25  20:00:00,40.3754134321,7.37075730106,0.0153182969905,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/25  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/25  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/25  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/25  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/26  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/26  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/26  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/26  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/26  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/26  06:00:00,15.1027519256,7.38339678385,0.0,0.660338147919,1.91011974705,2.3935639134,95.246830772,95.246830772
 04/26  07:00:00,20.2843662559,7.38339678385,0.0,0.473362657015,7.6404789882,4.7871278268,71.1284456931,71.1284456931
 04/26  08:00:00,35.1919453494,7.38339678385,0.0,0.329877398121,19.1011974705,8.3774736969,51.2403264217,51.2403264217
 04/26  09:00:00,52.6480921882,7.38339678385,0.0,0.11150234714,34.3821554469,10.7710376103,19.7356037785,19.7356037785
 04/26  10:00:00,52.5239503583,7.37075730106,0.0,0.0,34.3821554469,10.7710376103,2.97939667215,2.97939667215
 04/26  11:00:00,52.7537954217,7.37075730106,0.229845063463,0.0,34.3821554469,10.7710376103,5.3338172026e-05,5.3338172026e-05
 04/26  12:00:00,53.57486485,7.37075730106,1.05091449175,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/26  13:00:00,54.3176393496,7.37075730106,1.79368899133,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/26  14:00:00,54.9628273895,7.37075730106,2.43887703129,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/26  15:00:00,57.1179239733,7.37075730106,4.59397361502,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/26  16:00:00,58.2752058497,7.37075730106,5.75125549143,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/26  17:00:00,57.6820459745,7.37075730106,5.15809561626,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/26  18:00:00,42.3597111133,7.37075730106,2.49326119407,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/26  19:00:00,40.6655896679,7.37075730106,0.799139748653,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/26  20:00:00,40.7121941166,7.37075730106,0.352098981473,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/26  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/26  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/26  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/26  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/27  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/27  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/27  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/27  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/27  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/27  06:00:00,14.8445070707,7.38339678385,0.0,0.402093293043,1.91011974705,2.3935639134,64.1685981516,64.1685981516
 04/27  07:00:00,20.1310350173,7.38339678385,0.0,0.32003141843,7.6404789882,4.7871278268,50.0882003373,50.0882003373
 04/27  08:00:00,35.0697316543,7.38339678385,0.0,0.207663703075,19.1011974705,8.3774736969,31.2531261411,31.2531261411
 04/27  09:00:00,52.5699129082,7.37918362292,0.0,0.0375362280469,34.3821554469,10.7710376103,9.15602858071,9.15602858071
 04/27  10:00:00,52.5239503583,7.37075730106,0.0,0.0,34.3821554469,10.7710376103,1.31265974987,1.31265974987
 04/27  11:00:00,52.6651202927,7.37075730106,0.141169934418,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/27  12:00:00,52.9754941767,7.37075730106,0.451543818433,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/27  13:00:00,53.3114955813,7.37075730106,0.787545223052,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/27  14:00:00,53.5940601224,7.37075730106,1.07010976413,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/27  15:00:00,53.7900978154,7.37075730106,1.26614745717,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/27  16:00:00,53.5700680064,7.37075730106,1.04611764812,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/27  17:00:00,53.1766372715,7.37075730106,0.652686913197,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/27  18:00:00,40.0706559401,7.37075730106,0.204206020806,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/27  19:00:00,39.8664499193,7.37075730106,0.0,0.0,22.9214369646,9.5742556536,1.5245088387,1.5245088387
 04/27  20:00:00,40.3638356585,7.37286388153,0.0,0.0016339429574,19.1011974705,8.3774736969,18.8904545617,18.8904545617
 04/27  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/27  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/27  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/27  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/28  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/28  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/28  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/28  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/28  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/28  06:00:00,15.8343257512,7.38339678385,0.0,1.39191197359,1.91011974705,2.3935639134,184.065631205,184.065631205
 04/28  07:00:00,20.7748735271,7.38339678385,0.0,0.963869928227,7.6404789882,4.7871278268,138.744286415,138.744286415
 04/28  08:00:00,35.5747806738,7.38339678385,0.0,0.712712722539,19.1011974705,8.3774736969,108.326568279,108.326568279
 04/28  09:00:00,53.0499515101,7.38339678385,0.0,0.513361669018,34.3821554469,10.7710376103,76.2728421326,76.2728421326
 04/28  10:00:00,52.9582043652,7.38339678385,0.0,0.421614524101,34.3821554469,10.7710376103,62.1767944502,62.1767944502
 04/28  11:00:00,52.8715089764,7.38339678385,0.0,0.33491913531,34.3821554469,10.7710376103,51.1201055709,51.1201055709
 04/28  12:00:00,52.7004660262,7.38339678385,0.0,0.163876185111,34.3821554469,10.7710376103,36.5784273402,36.5784273402
 04/28  13:00:00,52.5239503583,7.37075730106,0.0,0.0,34.3821554469,10.7710376103,22.3776222378,22.3776222378
 04/28  14:00:00,52.5239503583,7.37075730106,0.0,0.0,34.3821554469,10.7710376103,14.6612293429,14.6612293429
 04/28  15:00:00,52.5239503583,7.37075730106,0.0,0.0,34.3821554469,10.7710376103,2.92862746632,2.92862746632
 04/28  16:00:00,52.5239503583,7.37075730106,0.0,0.0,34.3821554469,10.7710376103,0.00104378121719,0.00104378121719
 04/28  17:00:00,52.5239503583,7.37075730106,0.0,0.0,34.3821554469,10.7710376103,1.71285881204,1.71285881204
 04/28  18:00:00,39.8664499193,7.37075730106,0.0,0.0,22.9214369646,9.5742556536,5.59012754621,5.59012754621
 04/28  19:00:00,39.8747541963,7.37497046199,0.0,0.00409111610131,22.9214369646,9.5742556536,13.4762083544,13.4762083544
 04/28  20:00:00,40.5394150423,7.38339678385,0.0,0.166680424376,19.1011974705,8.3774736969,30.9790437542,30.9790437542
 04/28  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/28  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/28  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/28  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/29  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/29  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/29  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/29  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/29  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/29  06:00:00,15.0554475544,7.38339678385,0.0,1.21142475513,1.91011974705,1.79517293505,157.425660427,157.425660427
 04/29  07:00:00,15.6463606624,7.38339678385,0.0,0.852378514371,3.8202394941,3.5903458701,120.237088277,120.237088277
 04/29  08:00:00,25.464961251,7.38339678385,0.0,0.636936201396,11.4607184823,5.9839097835,97.1206051507,97.1206051507
 04/29  09:00:00,40.2856194225,7.38339678385,0.0,0.406530020406,22.9214369646,9.5742556536,65.5222355601,65.5222355601
 04/29  10:00:00,52.7465516293,7.38339678385,0.0,0.209961788268,34.3821554469,10.7710376103,44.9864788582,44.9864788582
 04/29  11:00:00,52.5510939969,7.37707704246,0.0,0.0208238972713,34.3821554469,10.7710376103,29.460169447,29.460169447
 04/29  12:00:00,52.5239503583,7.37075730106,0.0,0.0,34.3821554469,10.7710376103,16.7962208399,16.7962208399
 04/29  13:00:00,52.5239503583,7.37075730106,0.0,0.0,34.3821554469,10.7710376103,9.06185212939,9.06185212939
 04/29  14:00:00,52.5239503583,7.37075730106,0.0,0.0,34.3821554469,10.7710376103,3.46308787751,3.46308787751
 04/29  15:00:00,52.566559606,7.37075730106,0.0426092477829,0.0,34.3821554469,10.7710376103,0.029433100728,0.029433100728
 04/29  16:00:00,52.5527712048,7.37075730106,0.0288208464909,0.0,34.3821554469,10.7710376103,2.36602295339e-05,2.36602295339e-05
 04/29  17:00:00,52.5239503583,7.37075730106,0.0,0.0,34.3821554469,10.7710376103,3.15914387386e-05,3.15914387386e-05
 04/29  18:00:00,34.8494284685,7.37075730106,0.0,0.0,19.1011974705,8.3774736969,8.35442308183,8.35442308183
 04/29  19:00:00,24.8439189175,7.37707704246,0.0,0.0222136092913,11.4607184823,5.9839097835,20.2820735863,20.2820735863
 04/29  20:00:00,30.5187628261,7.38339678385,0.0,0.180071109827,11.4607184823,5.9839097835,34.2612155333,34.2612155333
 04/29  21:00:00,23.3709348625,7.38339678385,0.0,0.310952714475,3.8202394941,3.5903458701,52.7944042886,52.7944042886
 04/29  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/29  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/29  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  06:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  08:00:00,15.8669353577,7.38339678385,0.0,1.07295320964,3.8202394941,3.5903458701,141.795562906,141.795562906
 04/30  09:00:00,15.329956542,7.38339678385,0.0,0.535974393974,3.8202394941,3.5903458701,86.8739616679,86.8739616679
 04/30  10:00:00,30.071688125,7.38339678385,0.0,0.226641624596,15.2809579764,7.1806917402,55.4129429039,55.4129429039
 04/30  11:00:00,29.8559816095,7.37707704246,0.0,0.017254850449,15.2809579764,7.1806917402,37.8578080794,37.8578080794
 04/30  12:00:00,39.8664499193,7.37075730106,0.0,0.0,22.9214369646,9.5742556536,18.5213475452,18.5213475452
 04/30  13:00:00,39.8664499193,7.37075730106,0.0,0.0,22.9214369646,9.5742556536,8.44551174915,8.44551174915
 04/30  14:00:00,39.9575497591,7.37075730106,0.0910998397971,0.0,22.9214369646,9.5742556536,0.655836160118,0.655836160118
 04/30  15:00:00,40.029804579,7.37075730106,0.163354659714,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/30  16:00:00,40.0240533095,7.37075730106,0.157603390287,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/30  17:00:00,29.8324070177,7.37075730106,0.0,0.0,15.2809579764,7.1806917402,9.88731378074e-06,9.88731378074e-06
 04/30  18:00:00,19.7983641161,7.37075730106,0.0,0.0,7.6404789882,4.7871278268,0.000505001080309,0.000505001080309
 04/30  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  20:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/01  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/01  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/01  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/01  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/01  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/01  06:00:00,14.2215675642,7.38339678385,0.0,1.15682045323,1.91011974705,2.3935639134,154.195907659,154.195907659
 05/01  07:00:00,20.5457345125,7.38339678385,0.0,0.734730913602,7.6404789882,4.7871278268,102.327754991,102.327754991
 05/01  08:00:00,35.3221133801,7.38339678385,0.0,0.460045428801,19.1011974705,8.3774736969,63.8681123139,63.8681123139
 05/01  09:00:00,52.7558639119,7.38339678385,0.0,0.219274070812,34.3821554469,10.7710376103,27.1993696104,27.1993696104
 05/01  10:00:00,52.5559895059,7.37707704246,0.0,0.0257194061972,34.3821554469,10.7710376103,7.94906478263,7.94906478263
 05/01  11:00:00,52.5368855351,7.37075730106,0.0129351768313,0.0,34.3821554469,10.7710376103,0.0479663402419,0.0479663402419
 05/01  12:00:00,52.8182340554,7.37075730106,0.29428369712,0.0,34.3821554469,10.7710376103,1.53246924994e-05,1.53246924994e-05
 05/01  13:00:00,53.2591766208,7.37075730106,0.735226262533,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/01  14:00:00,53.6893701466,7.37075730106,1.16541978835,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/01  15:00:00,53.9116686717,7.37075730106,1.38771831342,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/01  16:00:00,54.0113731552,7.37075730106,1.48742279691,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/01  17:00:00,53.8639102956,7.37075730106,1.33995993732,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/01  18:00:00,40.8763585284,7.37075730106,1.00990860912,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/01  19:00:00,40.4647125997,7.37075730106,0.598262680489,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/01  20:00:00,39.2402848567,7.37075730106,0.257856388287,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/01  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/01  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/01  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/01  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/02  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/02  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/02  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/02  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/02  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/02  06:00:00,13.580856253,7.38339678385,0.0,0.516109142009,1.91011974705,2.3935639134,78.5999399368,78.5999399368
 05/02  07:00:00,20.1879386809,7.38339678385,0.0,0.376935082023,7.6404789882,4.7871278268,56.6690691176,56.6690691176
 05/02  08:00:00,35.0992414325,7.38339678385,0.0,0.237173481288,19.1011974705,8.3774736969,35.1348436265,35.1348436265
 05/02  09:00:00,52.5862860506,7.38129020338,0.0,0.0518027900063,34.3821554469,10.7710376103,9.98183846473,9.98183846473
 05/02  10:00:00,52.5239503583,7.37075730106,0.0,0.0,34.3821554469,10.7710376103,0.305408810989,0.305408810989
 05/02  11:00:00,52.7825431555,7.37075730106,0.258592797287,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/02  12:00:00,53.3914093514,7.37075730106,0.867458993138,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/02  13:00:00,54.1481298932,7.37075730106,1.62417953494,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/02  14:00:00,56.4080683236,7.37075730106,3.88411796536,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/02  15:00:00,59.3265179234,7.37075730106,6.80256756513,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/02  16:00:00,60.4728579907,7.37075730106,7.94890763245,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/02  17:00:00,60.2090593764,7.37075730106,7.68510901812,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/02  18:00:00,45.6921492947,7.37075730106,5.82569937549,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/02  19:00:00,42.7656785216,7.37075730106,2.8992286023,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/02  20:00:00,39.8939773828,7.37075730106,0.911548914388,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/02  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/02  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/02  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/02  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/03  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/03  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/03  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/03  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/03  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/03  06:00:00,13.3106104383,7.38339678385,0.0,0.2458633273,1.91011974705,2.3935639134,41.4095176271,41.4095176271
 05/03  07:00:00,19.969074233,7.38339678385,0.0,0.158070634153,7.6404789882,4.7871278268,24.0453034505,24.0453034505
 05/03  08:00:00,34.9077857621,7.38339678385,0.0,0.0457178108831,19.1011974705,8.3774736969,6.72256785885,6.72256785885
 05/03  09:00:00,52.5273071407,7.37075730106,0.00335678247784,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/03  10:00:00,52.8464216264,7.37075730106,0.32247126812,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/03  11:00:00,53.4364918571,7.37075730106,0.912541498802,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/03  12:00:00,54.1925050332,7.37075730106,1.66855467497,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/03  13:00:00,58.2112996043,7.37075730106,5.68734924608,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/03  14:00:00,61.9718338813,7.37075730106,9.44788352305,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/03  15:00:00,65.6218377829,7.37075730106,13.0978874246,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/03  16:00:00,66.7483060634,7.37075730106,14.2243557051,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/03  17:00:00,66.0849887102,7.37075730106,13.561038352,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/03  18:00:00,51.6368230526,7.37075730106,11.7703731333,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/03  19:00:00,48.6945494413,7.37075730106,8.82809952205,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/03  20:00:00,44.8745097678,7.37075730106,5.89208129932,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/03  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/03  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/03  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/03  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/04  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/04  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/04  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/04  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/04  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/04  06:00:00,13.0666215279,7.38129020338,0.0,0.00398099735799,1.91011974705,2.3935639134,8.60501301579,8.60501301579
 05/04  07:00:00,19.802577277,7.37497046199,0.0,0.0,7.6404789882,4.7871278268,5.1237636292,5.1237636292
 05/04  08:00:00,34.8494284685,7.37075730106,0.0,0.0,19.1011974705,8.3774736969,0.00138657818283,0.00138657818283
 05/04  09:00:00,52.7761185554,7.37075730106,0.252168197181,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/04  10:00:00,53.5932305088,7.37075730106,1.06928015055,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/04  11:00:00,56.8679968048,7.37075730106,4.34404644659,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/04  12:00:00,61.8527759799,7.37075730106,9.32882562159,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/04  13:00:00,66.7526488384,7.37075730106,14.2286984801,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/04  14:00:00,71.013395212,7.37075730106,18.4894448537,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/04  15:00:00,71.8112232576,7.37075730106,19.2872728993,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/04  16:00:00,64.9658059291,7.37075730106,12.4418555708,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/04  17:00:00,59.1400297977,7.37075730106,6.61607943948,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/04  18:00:00,42.8517115954,7.37075730106,2.98526167618,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/04  19:00:00,40.5102127503,7.37075730106,0.643762831061,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/04  20:00:00,39.0932227107,7.37075730106,0.110794242189,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/04  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/04  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/04  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/04  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/05  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/05  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/05  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/05  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/05  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/05  06:00:00,13.8518528691,7.38339678385,0.0,0.787105758122,1.91011974705,2.3935639134,113.889912689,113.889912689
 05/05  07:00:00,20.3658902278,7.38339678385,0.0,0.554886628924,7.6404789882,4.7871278268,82.8542744743,82.8542744743
 05/05  08:00:00,35.2191152855,7.38339678385,0.0,0.357047334231,19.1011974705,8.3774736969,53.3814764447,53.3814764447
 05/05  09:00:00,52.6779858964,7.38339678385,0.0,0.141396055396,34.3821554469,10.7710376103,23.6421097327,23.6421097327
 05/05  10:00:00,52.5287145946,7.37286388153,0.0,0.00265765586593,34.3821554469,10.7710376103,5.80366700654,5.80366700654
 05/05  11:00:00,52.6867531164,7.37075730106,0.162802758178,0.0,34.3821554469,10.7710376103,4.34232558488e-05,4.34232558488e-05
 05/05  12:00:00,53.2567635958,7.37075730106,0.732813237511,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/05  13:00:00,53.6198614618,7.37075730106,1.09591110357,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/05  14:00:00,53.9658444021,7.37075730106,1.4418940438,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/05  15:00:00,54.0306690689,7.37075730106,1.50671871064,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/05  16:00:00,53.6403412243,7.37075730106,1.11639086608,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/05  17:00:00,53.2962106462,7.37075730106,0.772260287913,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/05  18:00:00,40.1682158566,7.37075730106,0.301765937291,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/05  19:00:00,39.8724183926,7.37075730106,0.00596847338187,0.0,22.9214369646,9.5742556536,0.00160741178159,0.00160741178159
 05/05  20:00:00,38.9824284685,7.37075730106,0.0,0.0,19.1011974705,8.3774736969,8.00622977825,8.00622977825
 05/05  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/05  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/05  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/05  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/06  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/06  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/06  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/06  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/06  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/06  06:00:00,13.4640082299,7.38339678385,0.0,0.997652097278,1.91011974705,1.79517293505,134.656110169,134.656110169
 05/06  07:00:00,15.4917318343,7.38339678385,0.0,0.697749686285,3.8202394941,3.5903458701,100.523807833,100.523807833
 05/06  08:00:00,25.2859339438,7.38339678385,0.0,0.457908894162,11.4607184823,5.9839097835,68.0399115588,68.0399115588
 05/06  09:00:00,40.0846295157,7.38339678385,0.0,0.205540113625,22.9214369646,9.5742556536,29.1801012538,29.1801012538
 05/06  10:00:00,52.5375511733,7.37497046199,0.0,0.00938765415645,34.3821554469,10.7710376103,3.91977168906,3.91977168906
 05/06  11:00:00,52.6480453022,7.37075730106,0.124094943899,0.0,34.3821554469,10.7710376103,8.17785859747e-06,8.17785859747e-06
 05/06  12:00:00,53.2014282492,7.37075730106,0.677477890914,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/06  13:00:00,53.7033413774,7.37075730106,1.17939101916,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/06  14:00:00,54.0199370057,7.37075730106,1.49598664739,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/06  15:00:00,54.026812661,7.37075730106,1.50286230277,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/06  16:00:00,53.9200465165,7.37075730106,1.39609615821,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/06  17:00:00,53.6979403886,7.37075730106,1.17399003033,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/06  18:00:00,35.1797409497,7.37075730106,0.330312481201,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/06  19:00:00,24.8159960146,7.37075730106,0.000610447765784,0.0,11.4607184823,5.9839097835,0.0,0.0
 05/06  20:00:00,28.9483855669,7.37075730106,0.0,0.0,11.4607184823,5.9839097835,0.23106322961,0.23106322961
 05/06  21:00:00,23.0511755535,7.37286388153,0.0,0.00172630781784,3.8202394941,3.5903458701,14.0435594305,14.0435594305
 05/06  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/06  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/06  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  06:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  08:00:00,15.6688238048,7.38339678385,0.0,0.874841656724,3.8202394941,3.5903458701,118.181176698,118.181176698
 05/07  09:00:00,15.2345327983,7.38339678385,0.0,0.440550650274,3.8202394941,3.5903458701,68.6257651242,68.6257651242
 05/07  10:00:00,29.9990622768,7.38339678385,0.0,0.154015776339,15.2809579764,7.1806917402,35.8301346145,35.8301346145
 05/07  11:00:00,29.8351015904,7.37286388153,0.0,0.000587992243231,15.2809579764,7.1806917402,17.7838749757,17.7838749757
 05/07  12:00:00,39.8664499193,7.37075730106,0.0,0.0,22.9214369646,9.5742556536,0.826715864017,0.826715864017
 05/07  13:00:00,40.0767405661,7.37075730106,0.210290646881,0.0,22.9214369646,9.5742556536,3.00443992418e-05,3.00443992418e-05
 05/07  14:00:00,40.3649298268,7.37075730106,0.498479907589,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/07  15:00:00,40.580220691,7.37075730106,0.713770771737,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/07  16:00:00,40.6297812261,7.37075730106,0.763331306812,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/07  17:00:00,30.3106087212,7.37075730106,0.478201703577,0.0,15.2809579764,7.1806917402,0.0,0.0
 05/07  18:00:00,20.0279396441,7.37075730106,0.229575528071,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/07  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  20:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/08  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/08  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
