Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 05/08  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/08  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/08  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/08  06:00:00,12.1977831132,7.38339678385,0.0,0.510702668866,1.91011974705,2.3935639134,73.5105945132,73.5105945132
 05/08  07:00:00,20.1690466513,7.38339678385,0.0,0.358043052496,7.6404789882,4.7871278268,52.1102043908,52.1102043908
 05/08  08:00:00,35.0451533798,7.38339678385,0.0,0.183085428513,19.1011974705,8.3774736969,25.622653561,25.622653561
 05/08  09:00:00,52.5359526141,7.37497046199,0.0,0.00778909492503,34.3821554469,10.7710376103,0.283417036054,0.283417036054
 05/08  10:00:00,52.6571595757,7.37075730106,0.1332092174,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/08  11:00:00,53.4524245917,7.37075730106,0.928474233423,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/08  12:00:00,56.0722656789,7.37075730106,3.54831532062,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/08  13:00:00,60.5269618195,7.37075730106,8.00301146124,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/08  14:00:00,65.3929429129,7.37075730106,12.8689925547,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/08  15:00:00,69.1816527636,7.37075730106,16.6577024053,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/08  16:00:00,69.8239373353,7.37075730106,17.2999869771,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/08  17:00:00,67.994168781,7.37075730106,15.4702184227,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/08  18:00:00,54.3138228322,7.37075730106,14.4473729129,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/08  19:00:00,47.9867931551,7.37075730106,8.12034323583,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/08  20:00:00,40.7972409162,7.37075730106,1.81481244778,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/08  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/08  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/08  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/08  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/09  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/09  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/09  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/09  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/09  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/09  06:00:00,11.8948715305,7.38339678385,0.0,0.20779108625,1.91011974705,2.3935639134,39.2718929412,39.2718929412
 05/09  07:00:00,19.9686808757,7.38339678385,0.0,0.157677276875,7.6404789882,4.7871278268,27.4780101591,27.4780101591
 05/09  08:00:00,34.882523585,7.37918362292,0.0,0.0246687946536,19.1011974705,8.3774736969,5.58089373187,5.58089373187
 05/09  09:00:00,52.652816181,7.37075730106,0.128865822779,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/09  10:00:00,53.3420596299,7.37075730106,0.818109271633,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/09  11:00:00,55.9964972925,7.37075730106,3.47254693425,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/09  12:00:00,61.1092863872,7.37075730106,8.58533602892,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/09  13:00:00,64.5526733826,7.37075730106,12.0287230243,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/09  14:00:00,66.2946749795,7.37075730106,13.7707246212,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/09  15:00:00,67.4307994629,7.37075730106,14.9068491047,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/09  16:00:00,67.6112111278,7.37075730106,15.0872607696,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/09  17:00:00,66.6736917214,7.37075730106,14.1497413632,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/09  18:00:00,51.8497264283,7.37075730106,11.983276509,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/09  19:00:00,48.2305252742,7.37075730106,8.3640753549,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/09  20:00:00,41.2939701391,7.37075730106,3.68920833729,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/09  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/09  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/09  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/09  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/10  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/10  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/10  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/10  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/10  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/10  06:00:00,11.7658781104,7.38339678385,0.0,0.0787976660669,1.91011974705,2.3935639134,18.6049227936,18.6049227936
 05/10  07:00:00,19.8309247451,7.38129020338,0.0,0.0220277267218,7.6404789882,4.7871278268,7.6851459691,7.6851459691
 05/10  08:00:00,34.8494284685,7.37075730106,0.0,0.0,19.1011974705,8.3774736969,4.18050593278e-05,4.18050593278e-05
 05/10  09:00:00,52.7662412563,7.37075730106,0.242290898074,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/10  10:00:00,53.4472632241,7.37075730106,0.92331286587,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/10  11:00:00,56.6094182404,7.37075730106,4.08546788211,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/10  12:00:00,61.2698584772,7.37075730106,8.74590811896,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/10  13:00:00,59.8877109029,7.37075730106,7.36376054467,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/10  14:00:00,62.8090072981,7.37075730106,10.2850569399,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/10  15:00:00,68.5544466323,7.37075730106,16.0304962741,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/10  16:00:00,65.0870406472,7.37075730106,12.5630902889,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/10  17:00:00,60.3281487235,7.37075730106,7.80419836526,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/10  18:00:00,43.3127229402,7.37075730106,3.44627302095,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/10  19:00:00,41.1106676092,7.37075730106,1.24421768997,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/10  20:00:00,38.430902515,7.37075730106,0.826140713238,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/10  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/10  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/10  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/10  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/11  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/11  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/11  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/11  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/11  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/11  06:00:00,11.7827350823,7.38339678385,0.0,0.0956546379834,1.91011974705,2.3935639134,19.8715542853,19.8715542853
 05/11  07:00:00,19.8847882319,7.38339678385,0.0,0.0737846330024,7.6404789882,4.7871278268,13.6280307195,13.6280307195
 05/11  08:00:00,34.8761992533,7.38129020338,0.0,0.0162378825291,19.1011974705,8.3774736969,7.71512942753,7.71512942753
 05/11  09:00:00,52.528847673,7.37075730106,0.004897314721,0.0,34.3821554469,10.7710376103,0.000134860043555,0.000134860043555
 05/11  10:00:00,52.8289183643,7.37075730106,0.30496800607,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/11  11:00:00,53.1573208036,7.37075730106,0.633370445377,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/11  12:00:00,53.4096720499,7.37075730106,0.885721691631,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/11  13:00:00,53.6750044276,7.37075730106,1.15105406938,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/11  14:00:00,53.8124148373,7.37075730106,1.28846447903,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/11  15:00:00,53.8019773668,7.37075730106,1.2780270085,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/11  16:00:00,53.9956005992,7.37075730106,1.47165024097,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/11  17:00:00,53.8555913026,7.37075730106,1.3316409443,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/11  18:00:00,40.7233386782,7.37075730106,0.856888758901,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/11  19:00:00,40.2746483939,7.37075730106,0.408198474663,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/11  20:00:00,37.7711806546,7.37075730106,0.166418852775,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/11  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/11  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/11  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/11  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/12  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/12  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/12  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/12  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/12  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/12  06:00:00,12.0092787079,7.38339678385,0.0,0.322198263645,1.91011974705,2.3935639134,51.1344348162,51.1344348162
 05/12  07:00:00,20.1270571417,7.38339678385,0.0,0.316053542825,7.6404789882,4.7871278268,47.8223496116,47.8223496116
 05/12  08:00:00,35.1651928171,7.38339678385,0.0,0.303124865836,19.1011974705,8.3774736969,45.0236518755,45.0236518755
 05/12  09:00:00,52.7745385656,7.38339678385,0.0,0.237948724567,34.3821554469,10.7710376103,33.4054474815,33.4054474815
 05/12  10:00:00,52.7238947296,7.38339678385,0.0,0.187304888554,34.3821554469,10.7710376103,30.4640647437,30.4640647437
 05/12  11:00:00,52.6512570881,7.38339678385,0.0,0.114667247054,34.3821554469,10.7710376103,23.413538945,23.413538945
 05/12  12:00:00,52.6159984796,7.38339678385,0.0,0.0794086385829,34.3821554469,10.7710376103,22.2161561799,22.2161561799
 05/12  13:00:00,52.5991413329,7.38339678385,0.0,0.0625514918977,34.3821554469,10.7710376103,21.3032722076,21.3032722076
 05/12  14:00:00,52.5709414958,7.38339678385,0.0,0.0343516547286,34.3821554469,10.7710376103,16.9713696117,16.9713696117
 05/12  15:00:00,52.530374249,7.37707704246,0.0,0.000104149306657,34.3821554469,10.7710376103,10.0066828728,10.0066828728
 05/12  16:00:00,52.5239503583,7.37075730106,0.0,0.0,34.3821554469,10.7710376103,7.48194105338,7.48194105338
 05/12  17:00:00,52.5239503583,7.37075730106,0.0,0.0,34.3821554469,10.7710376103,3.62055926333,3.62055926333
 05/12  18:00:00,39.8664499193,7.37075730106,0.0,0.0,22.9214369646,9.5742556536,1.05271231949,1.05271231949
 05/12  19:00:00,39.8720899955,7.37497046199,0.0,0.00142691532987,22.9214369646,9.5742556536,4.62550409066,4.62550409066
 05/12  20:00:00,37.7063715994,7.38339678385,0.0,0.0889703148109,19.1011974705,8.3774736969,12.4126052688,12.4126052688
 05/12  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/12  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/12  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/12  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/13  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/13  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/13  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/13  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/13  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/13  06:00:00,12.2214346214,7.38339678385,0.0,1.13274515545,1.91011974705,1.79517293505,142.211741643,142.211741643
 05/13  07:00:00,15.5503218365,7.38339678385,0.0,0.756339688478,3.8202394941,3.5903458701,101.642055285,101.642055285
 05/13  08:00:00,25.3682747291,7.38339678385,0.0,0.540249679461,11.4607184823,5.9839097835,74.8310347025,74.8310347025
 05/13  09:00:00,40.1938270477,7.38339678385,0.0,0.314737645669,22.9214369646,9.5742556536,40.0372178477,40.0372178477
 05/13  10:00:00,52.6296272288,7.38339678385,0.0,0.0930373877763,34.3821554469,10.7710376103,15.6153632071,15.6153632071
 05/13  11:00:00,52.5239503583,7.37075730106,0.0,0.0,34.3821554469,10.7710376103,0.634907241032,0.634907241032
 05/13  12:00:00,52.61187955,7.37075730106,0.0879291917361,0.0,34.3821554469,10.7710376103,0.000754545949126,0.000754545949126
 05/13  13:00:00,52.7731183336,7.37075730106,0.249167975351,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/13  14:00:00,52.8047630336,7.37075730106,0.280812675345,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/13  15:00:00,52.8909013608,7.37075730106,0.366951002536,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/13  16:00:00,52.9331741038,7.37075730106,0.409223745519,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/13  17:00:00,52.8468800808,7.37075730106,0.322929722575,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/13  18:00:00,34.8608854507,7.37075730106,0.0114569822378,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/13  19:00:00,24.8153855669,7.37075730106,0.0,0.0,11.4607184823,5.9839097835,0.00222275160475,0.00222275160475
 05/13  20:00:00,27.5707189002,7.37075730106,0.0,0.0,11.4607184823,5.9839097835,2.45499828989,2.45499828989
 05/13  21:00:00,23.091516062,7.37918362292,0.0,0.035747074847,3.8202394941,3.5903458701,15.5488281628,15.5488281628
 05/13  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/13  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/13  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  05:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  06:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  08:00:00,15.5718414511,7.38339678385,0.0,0.777859303085,3.8202394941,3.5903458701,106.697135359,106.697135359
 05/14  09:00:00,15.3107790219,7.38339678385,0.0,0.516796873872,3.8202394941,3.5903458701,76.1368572129,76.1368572129
 05/14  10:00:00,30.1952744546,7.38339678385,0.0,0.350227954113,15.2809579764,7.1806917402,56.1504103061,56.1504103061
 05/14  11:00:00,30.0575164872,7.38339678385,0.0,0.212469986775,15.2809579764,7.1806917402,44.7865491234,44.7865491234
 05/14  12:00:00,39.9995311225,7.38339678385,0.0,0.120441720463,22.9214369646,9.5742556536,29.9109996493,29.9109996493
 05/14  13:00:00,39.9648411705,7.38339678385,0.0,0.085751768445,22.9214369646,9.5742556536,26.3873692271,26.3873692271
 05/14  14:00:00,39.9760325518,7.38339678385,0.0,0.0969431497844,22.9214369646,9.5742556536,25.860698589,25.860698589
 05/14  15:00:00,39.9326065663,7.38339678385,0.0,0.0535171642063,22.9214369646,9.5742556536,23.7812839174,23.7812839174
 05/14  16:00:00,39.9083469206,7.38339678385,0.0,0.0292575185348,22.9214369646,9.5742556536,21.4508110107,21.4508110107
 05/14  17:00:00,29.8324070177,7.37075730106,0.0,0.0,15.2809579764,7.1806917402,32.5597001701,32.5597001701
 05/14  18:00:00,19.80328275,7.37497046199,0.0,0.000705473056027,7.6404789882,4.7871278268,37.8196205409,37.8196205409
 05/14  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  20:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/15  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/15  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/15  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/15  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/15  05:00:00,11.1920169938,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/15  06:00:00,12.4884514083,7.38339678385,0.0,0.801370964037,1.91011974705,2.3935639134,101.670735854,101.670735854
 05/15  07:00:00,20.4076527979,7.38339678385,0.0,0.596649199057,7.6404789882,4.7871278268,78.7305175837,78.7305175837
 05/15  08:00:00,35.3647996402,7.38339678385,0.0,0.502731688966,19.1011974705,8.3774736969,67.9383570471,67.9383570471
 05/15  09:00:00,52.8853782967,7.38339678385,0.0,0.348788455681,34.3821554469,10.7710376103,49.0890037685,49.0890037685
 05/15  10:00:00,52.8385084334,7.38339678385,0.0,0.301918592337,34.3821554469,10.7710376103,44.8674545094,44.8674545094
 05/15  11:00:00,52.7702156724,7.38339678385,0.0,0.23362583137,34.3821554469,10.7710376103,35.4026841097,35.4026841097
 05/15  12:00:00,52.7154215799,7.38339678385,0.0,0.178831738827,34.3821554469,10.7710376103,30.5146068652,30.5146068652
 05/15  13:00:00,52.6658918545,7.38339678385,0.0,0.12930201345,34.3821554469,10.7710376103,26.1657256718,26.1657256718
 05/15  14:00:00,52.6283142916,7.38339678385,0.0,0.0917244505203,34.3821554469,10.7710376103,21.6652195067,21.6652195067
 05/15  15:00:00,52.5971170736,7.38339678385,0.0,0.0605272325011,34.3821554469,10.7710376103,15.2711582823,15.2711582823
 05/15  16:00:00,52.6080496894,7.38339678385,0.0,0.0714598483628,34.3821554469,10.7710376103,15.3189493944,15.3189493944
 05/15  17:00:00,52.6524785958,7.38339678385,0.0,0.115888754711,34.3821554469,10.7710376103,19.2109587879,19.2109587879
 05/15  18:00:00,40.03580305,7.38339678385,0.0,0.156713647935,22.9214369646,9.5742556536,22.7466380439,22.7466380439
 05/15  19:00:00,40.098808984,7.38339678385,0.0,0.219719581902,22.9214369646,9.5742556536,28.5688625125,28.5688625125
 05/15  20:00:00,37.8703133478,7.38339678385,0.0,0.252912063189,19.1011974705,8.3774736969,31.5671606752,31.5671606752
 05/15  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/15  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/15  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/15  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/16  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/16  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/16  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/16  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/16  05:00:00,11.1920169938,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/16  06:00:00,12.6075448472,7.38339678385,0.0,0.92046440292,1.91011974705,2.3935639134,113.220225537,113.220225537
 05/16  07:00:00,20.474681234,7.38339678385,0.0,0.663677635139,7.6404789882,4.7871278268,86.2843434982,86.2843434982
 05/16  08:00:00,35.3865577246,7.38339678385,0.0,0.524489773379,19.1011974705,8.3774736969,70.8927133462,70.8927133462
 05/16  09:00:00,52.8777113862,7.38339678385,0.0,0.341121545122,34.3821554469,10.7710376103,45.0387306361,45.0387306361
 05/16  10:00:00,52.6928069416,7.38339678385,0.0,0.156217100509,34.3821554469,10.7710376103,28.4044349505,28.4044349505
 05/16  11:00:00,52.528898063,7.37286388153,0.0,0.00284112430243,34.3821554469,10.7710376103,10.5096188839,10.5096188839
 05/16  12:00:00,52.5239503583,7.37075730106,0.0,0.0,34.3821554469,10.7710376103,2.9790004822,2.9790004822
 05/16  13:00:00,52.5331541819,7.37075730106,0.00920382363494,0.0,34.3821554469,10.7710376103,0.00814911988886,0.00814911988886
 05/16  14:00:00,52.6459012843,7.37075730106,0.121950926001,0.0,34.3821554469,10.7710376103,0.000449089850308,0.000449089850308
 05/16  15:00:00,52.7882272813,7.37075730106,0.264276923028,0.0,34.3821554469,10.7710376103,0.000133938537448,0.000133938537448
 05/16  16:00:00,52.8371734107,7.37075730106,0.313223052468,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/16  17:00:00,52.8008594842,7.37075730106,0.276909125954,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/16  18:00:00,40.0361989991,7.37075730106,0.169749079811,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/16  19:00:00,39.9115867899,7.37075730106,0.0451368706795,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/16  20:00:00,37.6047618018,7.37075730106,0.0,0.0,19.1011974705,8.3774736969,0.116800119208,0.116800119208
 05/16  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/16  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/16  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/16  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/17  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/17  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/17  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/17  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/17  05:00:00,11.1920169938,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/17  06:00:00,12.5440652161,7.38339678385,0.0,0.856984771767,1.91011974705,2.3935639134,112.303861681,112.303861681
 05/17  07:00:00,20.3672979432,7.38339678385,0.0,0.556294344329,7.6404789882,4.7871278268,75.8282907316,75.8282907316
 05/17  08:00:00,35.207816965,7.38339678385,0.0,0.345749013759,19.1011974705,8.3774736969,46.2078052081,46.2078052081
 05/17  09:00:00,52.671589241,7.38339678385,0.0,0.134999399994,34.3821554469,10.7710376103,13.0217829286,13.0217829286
 05/17  10:00:00,52.5355980081,7.37497046199,0.0,0.00743448891896,34.3821554469,10.7710376103,0.623705589547,0.623705589547
 05/17  11:00:00,52.562518329,7.37075730106,0.0385679707833,0.0,34.3821554469,10.7710376103,0.000488210587159,0.000488210587159
 05/17  12:00:00,52.887417614,7.37075730106,0.363467255737,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/17  13:00:00,53.3243036778,7.37075730106,0.800353319558,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/17  14:00:00,53.8141663202,7.37075730106,1.29021596191,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/17  15:00:00,55.3384235396,7.37075730106,2.81447318133,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/17  16:00:00,57.3411553089,7.37075730106,4.81720495059,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/17  17:00:00,57.3052253812,7.37075730106,4.78127502297,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/17  18:00:00,44.0916580234,7.37075730106,4.22520810409,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/17  19:00:00,41.7358211421,7.37075730106,1.86937122284,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/17  20:00:00,36.6648215205,7.37075730106,0.437726385349,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/17  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/17  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/17  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/17  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/18  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/18  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/18  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/18  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/18  05:00:00,11.1920169938,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/18  06:00:00,12.3078141548,7.38339678385,0.0,0.620733710538,1.91011974705,2.3935639134,89.4167947779,89.4167947779
 05/18  07:00:00,20.2207786578,7.38339678385,0.0,0.409775058912,7.6404789882,4.7871278268,59.4275559191,59.4275559191
 05/18  08:00:00,35.097211446,7.38339678385,0.0,0.235143494755,19.1011974705,8.3774736969,31.9367428041,31.9367428041
 05/18  09:00:00,52.5943972226,7.38339678385,0.0,0.0578073815677,34.3821554469,10.7710376103,4.60170247476,4.60170247476
 05/18  10:00:00,52.5239503583,7.37075730106,0.0,0.0,34.3821554469,10.7710376103,9.00751075281e-06,9.00751075281e-06
 05/18  11:00:00,52.7247012284,7.37075730106,0.200750870156,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/18  12:00:00,53.392734141,7.37075730106,0.868783782775,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/18  13:00:00,54.8685299171,7.37075730106,2.34457955886,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/18  14:00:00,58.0355599073,7.37075730106,5.51160954903,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/18  15:00:00,60.8015685854,7.37075730106,8.2776182271,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/18  16:00:00,61.4646668516,7.37075730106,8.94071649339,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/18  17:00:00,60.954388288,7.37075730106,8.4304379297,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/18  18:00:00,47.0435725705,7.37075730106,7.17712265126,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/18  19:00:00,44.6624018713,7.37075730106,4.79595195202,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/18  20:00:00,37.7158017503,7.37075730106,1.48870661521,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/18  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/18  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/18  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/18  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/19  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/19  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/19  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/19  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/19  05:00:00,11.1920169938,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/19  06:00:00,12.0658817905,7.38339678385,0.0,0.378801346227,1.91011974705,2.3935639134,61.0119402053,61.0119402053
 05/19  07:00:00,20.1122303886,7.38339678385,0.0,0.30122678973,7.6404789882,4.7871278268,47.9230826265,47.9230826265
 05/19  08:00:00,35.0915617092,7.38339678385,0.0,0.229493757904,19.1011974705,8.3774736969,36.5181495048,36.5181495048
 05/19  09:00:00,52.6239251575,7.38339678385,0.0,0.0873353164981,34.3821554469,10.7710376103,17.6079198125,17.6079198125
 05/19  10:00:00,52.5262651176,7.37286388153,0.0,0.000208178845915,34.3821554469,10.7710376103,8.96788756257,8.96788756257
 05/19  11:00:00,52.5239503583,7.37075730106,0.0,0.0,34.3821554469,10.7710376103,0.171637823401,0.171637823401
 05/19  12:00:00,52.6511239386,7.37075730106,0.12717358038,0.0,34.3821554469,10.7710376103,0.00016430427911,0.00016430427911
 05/19  13:00:00,52.8576192106,7.37075730106,0.333668852304,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/19  14:00:00,53.0929369437,7.37075730106,0.568986585439,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/19  15:00:00,53.3912208543,7.37075730106,0.867270496088,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/19  16:00:00,53.4580994178,7.37075730106,0.934149059556,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/19  17:00:00,53.3727330329,7.37075730106,0.848782674677,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/19  18:00:00,40.4598242647,7.37075730106,0.593374345427,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/19  19:00:00,40.1614722027,7.37075730106,0.295022283475,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/19  20:00:00,36.2605484169,7.37075730106,0.0334532817874,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/19  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/19  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/19  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/19  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/20  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/20  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/20  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/20  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/20  05:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/20  06:00:00,12.0764034661,7.38339678385,0.0,0.987714000142,1.91011974705,1.79517293505,134.417095404,134.417095404
 05/20  07:00:00,15.4681529733,7.38339678385,0.0,0.674170825291,3.8202394941,3.5903458701,98.2239593936,98.2239593936
 05/20  08:00:00,25.3558081215,7.38339678385,0.0,0.52778307187,11.4607184823,5.9839097835,81.5064908146,81.5064908146
 05/20  09:00:00,40.2602904763,7.38339678385,0.0,0.38120107424,22.9214369646,9.5742556536,58.9427389555,58.9427389555
 05/20  10:00:00,52.7329270439,7.38339678385,0.0,0.19633720281,34.3821554469,10.7710376103,38.686112613,38.686112613
 05/20  11:00:00,52.5363262352,7.37497046199,0.0,0.00816271602639,34.3821554469,10.7710376103,21.4561185687,21.4561185687
 05/20  12:00:00,52.5239503583,7.37075730106,0.0,0.0,34.3821554469,10.7710376103,11.8512463472,11.8512463472
 05/20  13:00:00,52.5239503583,7.37075730106,0.0,0.0,34.3821554469,10.7710376103,2.92150540663,2.92150540663
 05/20  14:00:00,52.5827579732,7.37075730106,0.0588076149843,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/20  15:00:00,52.7156273938,7.37075730106,0.191677035542,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/20  16:00:00,52.7625200899,7.37075730106,0.238569731642,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/20  17:00:00,52.7194361858,7.37075730106,0.195485827565,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/20  18:00:00,34.8494284685,7.37075730106,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/20  19:00:00,24.8153855669,7.37075730106,0.0,0.0,11.4607184823,5.9839097835,8.94584882106e-05,8.94584882106e-05
 05/20  20:00:00,26.1930522335,7.37075730106,0.0,0.0,11.4607184823,5.9839097835,5.80601854934,5.80601854934
 05/20  21:00:00,23.1609448345,7.38234349362,0.0,0.102015976644,3.8202394941,3.5903458701,28.4338488571,28.4338488571
 05/20  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/20  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/20  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  05:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  06:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  08:00:00,15.5380295634,7.38339678385,0.0,0.744047415368,3.8202394941,3.5903458701,104.94386241,104.94386241
 05/21  09:00:00,15.1566966453,7.38339678385,0.0,0.362714497229,3.8202394941,3.5903458701,60.4621407682,60.4621407682
 05/21  10:00:00,29.9925878032,7.38339678385,0.0,0.147541302716,15.2809579764,7.1806917402,33.9288386297,33.9288386297
 05/21  11:00:00,29.8425708188,7.37497046199,0.0,0.0059506402576,15.2809579764,7.1806917402,20.8399084763,20.8399084763
 05/21  12:00:00,39.8664499193,7.37075730106,0.0,0.0,22.9214369646,9.5742556536,2.53147922237,2.53147922237
 05/21  13:00:00,39.9613603887,7.37075730106,0.0949104694169,0.0,22.9214369646,9.5742556536,0.000619962501407,0.000619962501407
 05/21  14:00:00,40.1712540857,7.37075730106,0.304804166413,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/21  15:00:00,40.3613828965,7.37075730106,0.494932977266,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/21  16:00:00,40.5176928982,7.37075730106,0.651242978918,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/21  17:00:00,30.1656997996,7.37075730106,0.333292781934,0.0,15.2809579764,7.1806917402,0.0,0.0
 05/21  18:00:00,19.9171149433,7.37075730106,0.118750827213,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/21  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  20:00:00,5.08295934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/22  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/22  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/22  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/22  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/22  05:00:00,11.1920169938,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/22  06:00:00,12.0159705879,7.38339678385,0.0,0.328890143611,1.91011974705,2.3935639134,50.0020400529,50.0020400529
 05/22  07:00:00,20.0490187424,7.38339678385,0.0,0.238015143561,7.6404789882,4.7871278268,34.3244452392,34.3244452392
 05/22  08:00:00,34.998021649,7.38339678385,0.0,0.135953697774,19.1011974705,8.3774736969,19.2797553225,19.2797553225
 05/22  09:00:00,52.5324685448,7.37497046199,0.0,0.0043050255941,34.3821554469,10.7710376103,0.427926509471,0.427926509471
 05/22  10:00:00,52.5912279772,7.37075730106,0.0672776189126,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/22  11:00:00,53.0008761338,7.37075730106,0.476925775542,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/22  12:00:00,53.5510332259,7.37075730106,1.02708286762,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/22  13:00:00,54.3201130078,7.37075730106,1.79616264956,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/22  14:00:00,56.4211848355,7.37075730106,3.89723447723,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/22  15:00:00,58.3206230553,7.37075730106,5.79667269704,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/22  16:00:00,58.8397641783,7.37075730106,6.31581382005,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/22  17:00:00,57.0501551927,7.37075730106,4.52620483443,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/22  18:00:00,42.670490458,7.37075730106,2.80404053878,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/22  19:00:00,41.0177476266,7.37075730106,1.1512977073,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/22  20:00:00,36.8975500377,7.37075730106,0.670454902536,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/22  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/22  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/22  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/22  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/23  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/23  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/23  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/23  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/23  05:00:00,9.81435032712,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/23  06:00:00,12.0402062085,7.38339678385,0.0,0.353125764214,1.91011974705,2.3935639134,56.9462869835,56.9462869835
 05/23  07:00:00,20.0356006641,7.38339678385,0.0,0.224597065248,7.6404789882,4.7871278268,34.4037396532,34.4037396532
 05/23  08:00:00,34.9333886604,7.38339678385,0.0,0.0713207091623,19.1011974705,8.3774736969,9.89521021309,9.89521021309
 05/23  09:00:00,52.5239503583,7.37075730106,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/23  10:00:00,52.7749170937,7.37075730106,0.25096673541,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/23  11:00:00,53.4934500509,7.37075730106,0.969499692592,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/23  12:00:00,54.6177280937,7.37075730106,2.09377773546,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/23  13:00:00,57.4783505792,7.37075730106,4.95440022092,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/23  14:00:00,59.8720420619,7.37075730106,7.34809170366,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/23  15:00:00,62.1755828372,7.37075730106,9.65163247898,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/23  16:00:00,63.0802493395,7.37075730106,10.5562989813,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/23  17:00:00,63.3579457877,7.37075730106,10.8339954294,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/23  18:00:00,50.2251110532,7.37075730106,10.3586611339,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/23  19:00:00,47.9758605965,7.37075730106,8.10941067727,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/23  20:00:00,40.1122062493,7.37075730106,3.88511111417,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/23  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/23  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/23  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/23  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/24  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/24  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/24  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/24  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/24  05:00:00,9.81435032712,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/24  06:00:00,11.8603721271,7.38339678385,0.0,0.173291682823,1.91011974705,2.3935639134,30.9908767428,30.9908767428
 05/24  07:00:00,19.912303273,7.38339678385,0.0,0.101299674175,7.6404789882,4.7871278268,17.0024478616,17.0024478616
 05/24  08:00:00,34.8880402846,7.38339678385,0.0,0.0259723333577,19.1011974705,8.3774736969,6.71344784443,6.71344784443
 05/24  09:00:00,52.5239503583,7.37075730106,0.0,0.0,34.3821554469,10.7710376103,0.000113369609559,0.000113369609559
 05/24  10:00:00,52.6031362339,7.37075730106,0.0791858756291,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/24  11:00:00,53.2023243816,7.37075730106,0.678374023363,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/24  12:00:00,54.1965427071,7.37075730106,1.6725923488,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/24  13:00:00,56.6955615743,7.37075730106,4.17161121605,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/24  14:00:00,59.5738460032,7.37075730106,7.04989564495,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/24  15:00:00,63.1009684024,7.37075730106,10.5770180441,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/24  16:00:00,64.7397263614,7.37075730106,12.2157760031,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/24  17:00:00,63.5698468865,7.37075730106,11.0458965282,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/24  18:00:00,49.4815145502,7.37075730106,9.61506463099,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/24  19:00:00,47.5677310627,7.37075730106,7.70128114344,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/24  20:00:00,41.3775687546,7.37075730106,5.1504736195,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/24  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/24  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/24  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/24  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/25  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/25  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/25  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/25  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/25  05:00:00,9.81435032712,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/25  06:00:00,11.6923864011,7.38129020338,0.0,0.00741253723304,1.91011974705,2.3935639134,9.84991145483,9.84991145483
 05/25  07:00:00,19.811012826,7.38129020338,0.0,0.00211580761641,7.6404789882,4.7871278268,7.2529629492,7.2529629492
 05/25  08:00:00,34.8494284685,7.37075730106,0.0,0.0,19.1011974705,8.3774736969,1.82987908588,1.82987908588
 05/25  09:00:00,52.5340744326,7.37075730106,0.0101240743615,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/25  10:00:00,52.7388234728,7.37075730106,0.214873114506,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/25  11:00:00,53.4201115306,7.37075730106,0.896161172381,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/25  12:00:00,54.6848699386,7.37075730106,2.16091958033,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/25  13:00:00,57.9054677119,7.37075730106,5.38151735364,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/25  14:00:00,58.455316804,7.37075730106,5.93136644573,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/25  15:00:00,60.4662392869,7.37075730106,7.94228892865,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/25  16:00:00,60.8534250727,7.37075730106,8.32947471441,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/25  17:00:00,58.9309373606,7.37075730106,6.4069870023,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/25  18:00:00,42.9186972112,7.37075730106,3.05224729192,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/25  19:00:00,40.5632890378,7.37075730106,0.696839118537,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/25  20:00:00,36.3624592946,7.37075730106,0.13536415943,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/25  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/25  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/25  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/25  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/26  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/26  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/26  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/26  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/26  05:00:00,9.81435032712,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/26  06:00:00,12.0224871449,7.38339678385,0.0,0.335406700598,1.91011974705,2.3935639134,54.9899367428,54.9899367428
 05/26  07:00:00,20.0583005068,7.38339678385,0.0,0.247296907925,7.6404789882,4.7871278268,38.7639603811,38.7639603811
 05/26  08:00:00,35.0473849913,7.38339678385,0.0,0.185317040067,19.1011974705,8.3774736969,28.9844589258,28.9844589258
 05/26  09:00:00,52.5807380157,7.38129020338,0.0,0.0462547551093,34.3821554469,10.7710376103,13.1054352762,13.1054352762
 05/26  10:00:00,52.5239503583,7.37075730106,0.0,0.0,34.3821554469,10.7710376103,2.98780802954,2.98780802954
 05/26  11:00:00,52.5417085488,7.37075730106,0.0177581905808,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/26  12:00:00,52.6777354687,7.37075730106,0.153785110414,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/26  13:00:00,52.8143877108,7.37075730106,0.290437352536,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/26  14:00:00,53.0687988745,7.37075730106,0.54484851625,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/26  15:00:00,53.4407914745,7.37075730106,0.916841116232,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/26  16:00:00,53.3478844195,7.37075730106,0.823934061261,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/26  17:00:00,53.0978216621,7.37075730106,0.573871303852,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/26  18:00:00,40.210661427,7.37075730106,0.344211507691,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/26  19:00:00,40.0390454207,7.37075730106,0.17259550142,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/26  20:00:00,34.8638768378,7.37075730106,0.0144483692933,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/26  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/26  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/26  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/26  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/27  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/27  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/27  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/27  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/27  05:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/27  06:00:00,11.7124334323,7.38339678385,0.0,0.623743966344,1.91011974705,1.79517293505,88.0147850658,88.0147850658
 05/27  07:00:00,15.244737131,7.38339678385,0.0,0.450754982944,3.8202394941,3.5903458701,66.7598929145,66.7598929145
 05/27  08:00:00,25.1635904474,7.38339678385,0.0,0.335565397783,11.4607184823,5.9839097835,52.7807699879,52.7807699879
 05/27  09:00:00,40.0733295923,7.38339678385,0.0,0.194240190293,22.9214369646,9.5742556536,30.0165785037,30.0165785037
 05/27  10:00:00,52.5593024268,7.37707704246,0.0,0.0290323271483,34.3821554469,10.7710376103,9.69960615195,9.69960615195
 05/27  11:00:00,52.5239503583,7.37075730106,0.0,0.0,34.3821554469,10.7710376103,4.0487480281e-05,4.0487480281e-05
 05/27  12:00:00,52.6539018234,7.37075730106,0.129951465133,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/27  13:00:00,52.8383939441,7.37075730106,0.314443585848,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/27  14:00:00,52.9473051725,7.37075730106,0.423354814273,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/27  15:00:00,53.0893459149,7.37075730106,0.565395556616,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/27  16:00:00,53.1510344566,7.37075730106,0.627084098317,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/27  17:00:00,52.9774904705,7.37075730106,0.453540112249,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/27  18:00:00,34.9453247729,7.37075730106,0.0958963043983,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/27  19:00:00,24.8153855669,7.37075730106,0.0,0.0,11.4607184823,5.9839097835,0.0,0.0
 05/27  20:00:00,24.8153855669,7.37075730106,0.0,0.0,11.4607184823,5.9839097835,0.00236086306612,0.00236086306612
 05/27  21:00:00,23.0473426653,7.37075730106,0.0,0.0,3.8202394941,3.5903458701,5.30379648864,5.30379648864
 05/27  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/27  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/27  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  05:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  06:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  08:00:00,15.159651447,7.38339678385,0.0,0.365669298995,3.8202394941,3.5903458701,60.8995974967,60.8995974967
 05/28  09:00:00,14.9982498354,7.38339678385,0.0,0.204267687392,3.8202394941,3.5903458701,40.3676513829,40.3676513829
 05/28  10:00:00,29.9301859763,7.38339678385,0.0,0.0851394759,15.2809579764,7.1806917402,21.8019914779,21.8019914779
 05/28  11:00:00,29.8447963923,7.37707704246,0.0,0.00606963327207,15.2809579764,7.1806917402,14.387437786,14.387437786
 05/28  12:00:00,39.8664499193,7.37075730106,0.0,0.0,22.9214369646,9.5742556536,1.23631965836,1.23631965836
 05/28  13:00:00,40.0470441822,7.37075730106,0.180594262951,0.0,22.9214369646,9.5742556536,0.00028926443134,0.00028926443134
 05/28  14:00:00,40.43873805,7.37075730106,0.572288130757,0.0,22.9214369646,9.5742556536,0.0,0.0
