Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 05/28  15:00:00,40.5767043871,7.37075730106,0.710254467815,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/28  16:00:00,40.6745388935,7.37075730106,0.808088974221,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/28  17:00:00,30.2738773968,7.37075730106,0.441470379117,0.0,15.2809579764,7.1806917402,0.0,0.0
 05/28  18:00:00,19.859664415,7.37075730106,0.0613002989371,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/28  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  20:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  05:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  06:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  08:00:00,14.9963695992,7.38339678385,0.0,0.202387451127,3.8202394941,3.5903458701,36.8445573883,36.8445573883
 05/29  09:00:00,14.9133389859,7.38339678385,0.0,0.119356837866,3.8202394941,3.5903458701,21.9493502404,21.9493502404
 05/29  10:00:00,29.9004850188,7.38339678385,0.0,0.0554385183438,15.2809579764,7.1806917402,10.0122665738,10.0122665738
 05/29  11:00:00,29.8660505352,7.38339678385,0.0,0.0210040347322,15.2809579764,7.1806917402,9.81928726734,9.81928726734
 05/29  12:00:00,39.8664499193,7.37075730106,0.0,0.0,22.9214369646,9.5742556536,2.75787578734,2.75787578734
 05/29  13:00:00,39.8664499193,7.37075730106,0.0,0.0,22.9214369646,9.5742556536,0.100903321564,0.100903321564
 05/29  14:00:00,39.9211245436,7.37075730106,0.0546746243401,0.0,22.9214369646,9.5742556536,0.00165131695666,0.00165131695666
 05/29  15:00:00,40.1238236661,7.37075730106,0.257373746885,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/29  16:00:00,40.2806035666,7.37075730106,0.414153647321,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/29  17:00:00,30.0532027217,7.37075730106,0.220795704018,0.0,15.2809579764,7.1806917402,0.0,0.0
 05/29  18:00:00,19.8561373161,7.37075730106,0.0577732000161,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/29  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  20:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/30  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/30  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/30  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/30  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/30  05:00:00,9.81435032712,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/30  06:00:00,12.1344245815,7.38339678385,0.0,0.447344137221,1.91011974705,2.3935639134,62.4663496413,62.4663496413
 05/30  07:00:00,20.0585818734,7.38339678385,0.0,0.247578274578,7.6404789882,4.7871278268,34.9773186972,34.9773186972
 05/30  08:00:00,34.9705963129,7.38339678385,0.0,0.108528361683,19.1011974705,8.3774736969,14.9164657182,14.9164657182
 05/30  09:00:00,52.5265345697,7.37286388153,0.0,0.000477631020623,34.3821554469,10.7710376103,0.00222221943607,0.00222221943607
 05/30  10:00:00,52.7015186451,7.37075730106,0.177568286872,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/30  11:00:00,53.5567934461,7.37075730106,1.03284308787,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/30  12:00:00,54.5348482768,7.37075730106,2.01089791855,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/30  13:00:00,56.466516861,7.37075730106,3.94256650274,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/30  14:00:00,56.6326191588,7.37075730106,4.10866880052,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/30  15:00:00,54.5398351691,7.37075730106,2.01588481083,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/30  16:00:00,53.7177052965,7.37075730106,1.19375493821,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/30  17:00:00,53.3046113383,7.37075730106,0.780660980052,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/30  18:00:00,40.2144585298,7.37075730106,0.348008610568,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/30  19:00:00,39.8951737103,7.37075730106,0.0287237910877,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/30  20:00:00,34.8494284685,7.37075730106,0.0,0.0,19.1011974705,8.3774736969,0.241882920484,0.241882920484
 05/30  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/30  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/30  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/30  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/31  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/31  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/31  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/31  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/31  05:00:00,9.81435032712,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/31  06:00:00,12.0784098179,7.38339678385,0.0,0.391329373571,1.91011974705,2.3935639134,55.9303157208,55.9303157208
 05/31  07:00:00,20.0973867552,7.38339678385,0.0,0.286383156346,7.6404789882,4.7871278268,42.270665553,42.270665553
 05/31  08:00:00,35.1026989675,7.38339678385,0.0,0.240631016208,19.1011974705,8.3774736969,37.0596363737,37.0596363737
 05/31  09:00:00,52.6667253995,7.38339678385,0.0,0.130135558466,34.3821554469,10.7710376103,22.5581894219,22.5581894219
 05/31  10:00:00,52.5537031549,7.37918362292,0.0,0.0213264747857,34.3821554469,10.7710376103,14.8711470476,14.8711470476
 05/31  11:00:00,52.5239503583,7.37075730106,0.0,0.0,34.3821554469,10.7710376103,2.37791769666,2.37791769666
 05/31  12:00:00,52.5344676437,7.37075730106,0.0105172854699,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/31  13:00:00,52.7732482486,7.37075730106,0.249297890319,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/31  14:00:00,52.9486932465,7.37075730106,0.424742888244,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/31  15:00:00,53.1000355737,7.37075730106,0.576085215433,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/31  16:00:00,53.0538976391,7.37075730106,0.529947280881,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/31  17:00:00,53.0439644328,7.37075730106,0.520014074502,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/31  18:00:00,40.3001701336,7.37075730106,0.433720214321,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/31  19:00:00,40.1520482859,7.37075730106,0.285598366612,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/31  20:00:00,34.9516997704,7.37075730106,0.102271301916,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/31  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/31  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/31  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/31  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/01  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/01  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/01  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/01  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/01  05:00:00,9.81435032712,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/01  06:00:00,12.1588281791,7.38339678385,0.0,0.471747734758,1.91011974705,2.3935639134,69.5785465243,69.5785465243
 06/01  07:00:00,20.1794905846,7.38339678385,0.0,0.368486985759,7.6404789882,4.7871278268,52.8564277306,52.8564277306
 06/01  08:00:00,35.155665625,7.38339678385,0.0,0.293597673732,19.1011974705,8.3774736969,41.5462089294,41.5462089294
 06/01  09:00:00,52.6958794863,7.38339678385,0.0,0.159289645207,34.3821554469,10.7710376103,22.8096223548,22.8096223548
 06/01  10:00:00,52.5737806093,7.38129020338,0.0,0.0392973487005,34.3821554469,10.7710376103,13.9556094785,13.9556094785
 06/01  11:00:00,52.5239503583,7.37075730106,0.0,0.0,34.3821554469,10.7710376103,3.9395857524,3.9395857524
 06/01  12:00:00,52.5239503583,7.37075730106,0.0,0.0,34.3821554469,10.7710376103,1.14482517233,1.14482517233
 06/01  13:00:00,52.5318855459,7.37075730106,0.00793518760932,0.0,34.3821554469,10.7710376103,2.04637088449e-05,2.04637088449e-05
 06/01  14:00:00,52.6602749424,7.37075730106,0.136324584153,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/01  15:00:00,52.8737631757,7.37075730106,0.349812817398,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/01  16:00:00,52.8978008958,7.37075730106,0.373850537528,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/01  17:00:00,52.8012928259,7.37075730106,0.277342467681,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/01  18:00:00,40.0158888481,7.37075730106,0.149438928817,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/01  19:00:00,39.8825981452,7.37075730106,0.0161482259045,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/01  20:00:00,34.8494284685,7.37075730106,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/01  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/01  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/01  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/01  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/02  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/02  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/02  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/02  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/02  05:00:00,9.81435032712,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/02  06:00:00,12.2500088732,7.38339678385,0.0,0.562928428856,1.91011974705,2.3935639134,78.9749497014,78.9749497014
 06/02  07:00:00,20.2212863397,7.38339678385,0.0,0.41028274084,7.6404789882,4.7871278268,57.3653773651,57.3653773651
 06/02  08:00:00,35.1483995529,7.38339678385,0.0,0.286331601683,19.1011974705,8.3774736969,40.980650761,40.980650761
 06/02  09:00:00,52.6381495033,7.38339678385,0.0,0.101559662268,34.3821554469,10.7710376103,17.4789271627,17.4789271627
 06/02  10:00:00,52.5260836618,7.37286388153,0.0,2.67231203442e-05,34.3821554469,10.7710376103,2.54513556432,2.54513556432
 06/02  11:00:00,52.7078934846,7.37075730106,0.183943126352,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/02  12:00:00,53.3452653963,7.37075730106,0.821315038075,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/02  13:00:00,54.3085196912,7.37075730106,1.78456933291,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/02  14:00:00,57.5061847646,7.37075730106,4.98223440637,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/02  15:00:00,61.1939262285,7.37075730106,8.66997587027,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/02  16:00:00,63.014518378,7.37075730106,10.4905680197,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/02  17:00:00,62.6667144502,7.37075730106,10.142764092,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/02  18:00:00,48.5066539702,7.37075730106,8.64020405099,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/02  19:00:00,46.1619100803,7.37075730106,6.29546016102,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/02  20:00:00,38.2339275733,7.37075730106,3.3844991048,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/02  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/02  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/02  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/02  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/03  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/03  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/03  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/03  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/03  05:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/03  06:00:00,11.1559560875,7.38339678385,0.0,0.0672666215679,1.91011974705,1.79517293505,14.3632015341,14.3632015341
 06/03  07:00:00,14.8152724781,7.38339678385,0.0,0.021290330094,3.8202394941,3.5903458701,8.76742386916,8.76742386916
 06/03  08:00:00,24.8153855669,7.37075730106,0.0,0.0,11.4607184823,5.9839097835,0.868276484648,0.868276484648
 06/03  09:00:00,39.8664499193,7.37075730106,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/03  10:00:00,52.7989448788,7.37075730106,0.274994520527,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/03  11:00:00,53.4710154639,7.37075730106,0.947065105653,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/03  12:00:00,55.0280170596,7.37075730106,2.50406670135,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/03  13:00:00,55.6722543202,7.37075730106,3.14830396198,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/03  14:00:00,55.5085961255,7.37075730106,2.98464576728,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/03  15:00:00,56.11735537,7.37075730106,3.59340501169,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/03  16:00:00,56.4404536501,7.37075730106,3.91650329188,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/03  17:00:00,56.6554719868,7.37075730106,4.13152162849,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/03  18:00:00,37.0861320043,7.37075730106,2.23670353581,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/03  19:00:00,25.8308893319,7.37075730106,1.01550376506,0.0,11.4607184823,5.9839097835,0.0,0.0
 06/03  20:00:00,25.3310277538,7.37075730106,0.515642186935,0.0,11.4607184823,5.9839097835,0.0,0.0
 06/03  21:00:00,23.1439082051,7.37075730106,0.0965655398617,0.0,3.8202394941,3.5903458701,0.0,0.0
 06/03  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/03  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/03  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  05:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  06:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  08:00:00,14.7813426653,7.37075730106,0.0,0.0,3.8202394941,3.5903458701,0.118991915227,0.118991915227
 06/04  09:00:00,14.7813426653,7.37075730106,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 06/04  10:00:00,30.4364364732,7.37075730106,0.604029455571,0.0,15.2809579764,7.1806917402,0.0,0.0
 06/04  11:00:00,32.6282974877,7.37075730106,2.79589047002,0.0,15.2809579764,7.1806917402,0.0,0.0
 06/04  12:00:00,49.7266234627,7.37075730106,9.86017354346,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/04  13:00:00,54.1998338574,7.37075730106,14.3333839382,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/04  14:00:00,57.6905795628,7.37075730106,17.8241296435,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/04  15:00:00,59.098117048,7.37075730106,19.2316671287,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/04  16:00:00,58.5402441267,7.37075730106,18.6737942074,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/04  17:00:00,48.6656228867,7.37075730106,18.8332158691,0.0,15.2809579764,7.1806917402,0.0,0.0
 06/04  18:00:00,37.5557825567,7.37075730106,17.7574184406,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/04  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  20:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/05  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/05  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/05  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/05  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/05  05:00:00,9.81435032712,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/05  06:00:00,11.684537204,7.37918362292,0.0,0.00166992059566,1.91011974705,2.3935639134,7.94469190652,7.94469190652
 06/05  07:00:00,19.8004706965,7.37286388153,0.0,0.0,7.6404789882,4.7871278268,3.79154185457,3.79154185457
 06/05  08:00:00,34.8494284685,7.37075730106,0.0,0.0,19.1011974705,8.3774736969,4.07865575504e-06,4.07865575504e-06
 06/05  09:00:00,52.9522630698,7.37075730106,0.428312711493,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/05  10:00:00,53.484246893,7.37075730106,0.960296534739,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/05  11:00:00,54.6740659965,7.37075730106,2.15011563827,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/05  12:00:00,58.9772995332,7.37075730106,6.45334917492,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/05  13:00:00,63.4002179625,7.37075730106,10.8762676043,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/05  14:00:00,65.5851031617,7.37075730106,13.0611528034,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/05  15:00:00,68.1076403082,7.37075730106,15.58368995,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/05  16:00:00,68.6088033066,7.37075730106,16.0848529483,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/05  17:00:00,67.6298512176,7.37075730106,15.1059008593,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/05  18:00:00,53.9277833792,7.37075730106,14.0613334599,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/05  19:00:00,51.490267226,7.37075730106,11.6238173067,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/05  20:00:00,43.3383387098,7.37075730106,8.48891024138,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/05  21:00:00,19.3159401483,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/05  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/05  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/05  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/06  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/06  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/06  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/06  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/06  05:00:00,8.43668366045,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/06  06:00:00,11.6744409615,7.37075730106,0.0,0.0,1.91011974705,2.3935639134,0.0026792273594,0.0026792273594
 06/06  07:00:00,19.7983641161,7.37075730106,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/06  08:00:00,35.0265053386,7.37075730106,0.177076870137,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/06  09:00:00,53.9757407855,7.37075730106,1.45179042724,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/06  10:00:00,58.6050583726,7.37075730106,6.08110801431,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/06  11:00:00,63.7891419469,7.37075730106,11.2651915887,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/06  12:00:00,65.2993967071,7.37075730106,12.7754463488,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/06  13:00:00,66.3778303444,7.37075730106,13.8538799861,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/06  14:00:00,67.6422018573,7.37075730106,15.118251499,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/06  15:00:00,69.2050563906,7.37075730106,16.6811060323,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/06  16:00:00,67.8261934293,7.37075730106,15.302243071,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/06  17:00:00,62.2618539887,7.37075730106,9.73790363046,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/06  18:00:00,43.6152070683,7.37075730106,3.74875714906,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/06  19:00:00,40.7865093369,7.37075730106,0.920059417679,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/06  20:00:00,35.3059759265,7.37075730106,0.45654745802,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/06  21:00:00,19.3159401483,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/06  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/06  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/06  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/07  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/07  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/07  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/07  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/07  05:00:00,8.43668366045,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/07  06:00:00,11.868981806,7.38339678385,0.0,0.181901361741,1.91011974705,2.3935639134,31.9701684699,31.9701684699
 06/07  07:00:00,19.900537495,7.38339678385,0.0,0.0895338961913,7.6404789882,4.7871278268,17.8808043891,17.8808043891
 06/07  08:00:00,34.8565711122,7.37497046199,0.0,0.00292948284644,19.1011974705,8.3774736969,4.97904479209,4.97904479209
 06/07  09:00:00,52.5622276358,7.37075730106,0.0382772775628,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/07  10:00:00,52.9525189751,7.37075730106,0.42856861684,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/07  11:00:00,53.6975786386,7.37075730106,1.17362828037,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/07  12:00:00,55.9570311042,7.37075730106,3.43308074595,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/07  13:00:00,60.9843249106,7.37075730106,8.46037455238,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/07  14:00:00,64.066520292,7.37075730106,11.5425699337,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/07  15:00:00,66.6951958945,7.37075730106,14.1712455362,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/07  16:00:00,67.9782985291,7.37075730106,15.4543481709,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/07  17:00:00,67.9356153223,7.37075730106,15.411664964,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/07  18:00:00,53.909109232,7.37075730106,14.0426593127,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/07  19:00:00,51.8094716629,7.37075730106,11.9430217436,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/07  20:00:00,43.6155397187,7.37075730106,8.76611125019,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/07  21:00:00,19.3159401483,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/07  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/07  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/07  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/08  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/08  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/08  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/08  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/08  05:00:00,8.43668366045,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/08  06:00:00,11.6744409615,7.37075730106,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/08  07:00:00,19.7983641161,7.37075730106,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/08  08:00:00,34.8494284685,7.37075730106,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/08  09:00:00,53.0095419856,7.37075730106,0.485591627348,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/08  10:00:00,53.5434793758,7.37075730106,1.01952901758,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/08  11:00:00,55.4304014568,7.37075730106,2.90645109853,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/08  12:00:00,61.1990975442,7.37075730106,8.67514718595,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/08  13:00:00,65.6339038565,7.37075730106,13.1099534982,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/08  14:00:00,68.8820746214,7.37075730106,16.3581242631,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/08  15:00:00,72.0567708466,7.37075730106,19.5328204884,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/08  16:00:00,73.2655592762,7.37075730106,20.7416089179,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/08  17:00:00,73.7182519572,7.37075730106,21.1943015989,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/08  18:00:00,59.7257107614,7.37075730106,19.8592608422,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/08  19:00:00,57.1988226039,7.37075730106,17.3323726847,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/08  20:00:00,49.086458733,7.37075730106,14.2370302645,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/08  21:00:00,19.3159401483,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/08  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/08  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/08  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/09  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/09  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/09  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/09  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/09  05:00:00,8.43668366045,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/09  06:00:00,11.6744409615,7.37075730106,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/09  07:00:00,19.835677544,7.37075730106,0.0373134279196,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/09  08:00:00,35.6165085662,7.37075730106,0.76708009775,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/09  09:00:00,55.6328188866,7.37075730106,3.10886852833,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/09  10:00:00,58.840978722,7.37075730106,6.31702836375,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/09  11:00:00,63.1562993192,7.37075730106,10.6323489609,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/09  12:00:00,66.1429618881,7.37075730106,13.6190115299,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/09  13:00:00,68.6959467841,7.37075730106,16.1719964258,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/09  14:00:00,69.3483716063,7.37075730106,16.824421248,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/09  15:00:00,72.2883976567,7.37075730106,19.7644472985,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/09  16:00:00,71.5166732553,7.37075730106,18.992722897,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/09  17:00:00,66.6296185437,7.37075730106,14.1056681855,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/09  18:00:00,49.1029735704,7.37075730106,9.23652365118,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/09  19:00:00,45.083034352,7.37075730106,5.2165844327,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/09  20:00:00,37.5900054663,7.37075730106,2.74057699781,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/09  21:00:00,19.3159401483,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/09  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/09  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/09  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/10  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/10  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/10  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/10  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/10  05:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/10  06:00:00,11.2721942703,7.38339678385,0.0,0.183504804321,1.91011974705,1.79517293505,34.8271032274,34.8271032274
 06/10  07:00:00,14.8692979229,7.38339678385,0.0,0.0753157748948,3.8202394941,3.5903458701,16.7033606178,16.7033606178
 06/10  08:00:00,24.8174921473,7.37286388153,0.0,0.0,11.4607184823,5.9839097835,2.12844935327,2.12844935327
 06/10  09:00:00,39.8920681859,7.37075730106,0.0256182666618,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/10  10:00:00,52.9295258951,7.37075730106,0.405575536866,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/10  11:00:00,53.4874505781,7.37075730106,0.963500219846,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/10  12:00:00,53.8725237165,7.37075730106,1.34857335829,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/10  13:00:00,54.8019588516,7.37075730106,2.27800849332,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/10  14:00:00,56.053642723,7.37075730106,3.52969236475,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/10  15:00:00,57.3235186699,7.37075730106,4.79956831161,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/10  16:00:00,58.8439696649,7.37075730106,6.3200193066,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/10  17:00:00,58.4749053169,7.37075730106,5.95095495863,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/10  18:00:00,36.181164018,7.37075730106,1.33173554951,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/10  19:00:00,25.2189458053,7.37075730106,0.40356023847,0.0,11.4607184823,5.9839097835,0.0,0.0
 06/10  20:00:00,24.9757182455,7.37075730106,0.160332678659,0.0,11.4607184823,5.9839097835,0.0,0.0
 06/10  21:00:00,21.6696759986,7.37075730106,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 06/10  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/10  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/10  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  05:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  06:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  08:00:00,14.8726631374,7.38339678385,0.0,0.0786809893953,3.8202394941,3.5903458701,19.5083488795,19.5083488795
 06/11  09:00:00,14.7834492457,7.37286388153,0.0,0.0,3.8202394941,3.5903458701,3.01466856929,3.01466856929
 06/11  10:00:00,29.8324070177,7.37075730106,0.0,0.0,15.2809579764,7.1806917402,0.0,0.0
 06/11  11:00:00,29.9745005496,7.37075730106,0.142093531936,0.0,15.2809579764,7.1806917402,0.0,0.0
 06/11  12:00:00,40.7105233152,7.37075730106,0.844073395989,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/11  13:00:00,41.3004033257,7.37075730106,1.43395340647,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/11  14:00:00,42.0786253708,7.37075730106,2.21217545159,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/11  15:00:00,43.7745986058,7.37075730106,3.90814868658,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/11  16:00:00,44.5766391735,7.37075730106,4.71018925422,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/11  17:00:00,32.8452523385,7.37075730106,3.01284532079,0.0,15.2809579764,7.1806917402,0.0,0.0
 06/11  18:00:00,20.8360360562,7.37075730106,1.03767194015,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/11  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  20:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  21:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/12  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/12  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/12  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/12  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/12  05:00:00,8.43668366045,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/12  06:00:00,11.9220653792,7.38339678385,0.0,0.234984934874,1.91011974705,2.3935639134,38.7793541237,38.7793541237
 06/12  07:00:00,19.904916016,7.38339678385,0.0,0.0939124171957,7.6404789882,4.7871278268,14.9225997973,14.9225997973
 06/12  08:00:00,34.853192422,7.37286388153,0.0,0.00165737308248,19.1011974705,8.3774736969,0.726650900569,0.726650900569
 06/12  09:00:00,52.7001587672,7.37075730106,0.176208408988,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/12  10:00:00,53.2145888295,7.37075730106,0.690638471235,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/12  11:00:00,54.9747249105,7.37075730106,2.45077455228,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/12  12:00:00,58.1636419853,7.37075730106,5.63969162706,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/12  13:00:00,60.7035422962,7.37075730106,8.17959193799,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/12  14:00:00,62.6544856247,7.37075730106,10.1305352664,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/12  15:00:00,64.1300477278,7.37075730106,11.6060973695,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/12  16:00:00,64.0854768332,7.37075730106,11.561526475,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/12  17:00:00,63.0192579916,7.37075730106,10.4953076334,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/12  18:00:00,47.7721837056,7.37075730106,7.90573378639,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/12  19:00:00,45.0678579669,7.37075730106,5.20140804765,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/12  20:00:00,37.1641490236,7.37075730106,2.31472055515,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/12  21:00:00,19.3159401483,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/12  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/12  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/12  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/13  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/13  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/13  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/13  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/13  05:00:00,8.43668366045,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/13  06:00:00,11.994864491,7.38339678385,0.0,0.307784046696,1.91011974705,2.3935639134,49.5082233328,49.5082233328
 06/13  07:00:00,20.0280770412,7.38339678385,0.0,0.217073442358,7.6404789882,4.7871278268,34.5029194515,34.5029194515
 06/13  08:00:00,34.969508029,7.38339678385,0.0,0.107440077706,19.1011974705,8.3774736969,20.0231658542,20.0231658542
 06/13  09:00:00,52.5265999692,7.37286388153,0.0,0.000543030468149,34.3821554469,10.7710376103,3.86812572109,3.86812572109
 06/13  10:00:00,52.5239503583,7.37075730106,0.0,0.0,34.3821554469,10.7710376103,0.0924651595172,0.0924651595172
 06/13  11:00:00,52.6657890196,7.37075730106,0.141838661356,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/13  12:00:00,52.9424739673,7.37075730106,0.41852360903,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/13  13:00:00,53.2937966424,7.37075730106,0.76984628416,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/13  14:00:00,53.6237278438,7.37075730106,1.09977748556,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/13  15:00:00,53.7842946511,7.37075730106,1.26034429288,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/13  16:00:00,53.5957132985,7.37075730106,1.0717629402,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/13  17:00:00,53.3928982489,7.37075730106,0.868947890623,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/13  18:00:00,40.4326772324,7.37075730106,0.566227313135,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/13  19:00:00,40.1206317269,7.37075730106,0.254181807612,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/13  20:00:00,34.8816834052,7.37075730106,0.0322549367765,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/13  21:00:00,19.3159401483,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/13  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/13  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/13  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/14  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/14  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/14  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/14  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/14  05:00:00,8.43668366045,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/14  06:00:00,12.3714679116,7.38339678385,0.0,0.684387467349,1.91011974705,2.3935639134,96.4739136678,96.4739136678
 06/14  07:00:00,20.2381533102,7.38339678385,0.0,0.427149711317,7.6404789882,4.7871278268,62.5254510111,62.5254510111
 06/14  08:00:00,35.1342094745,7.38339678385,0.0,0.272141523253,19.1011974705,8.3774736969,38.6076427383,38.6076427383
 06/14  09:00:00,52.6432835512,7.38339678385,0.0,0.106693710138,34.3821554469,10.7710376103,12.8718565018,12.8718565018
 06/14  10:00:00,52.53855666,7.37707704246,0.0,0.00828656032341,34.3821554469,10.7710376103,3.80429318655,3.80429318655
 06/14  11:00:00,52.5239503583,7.37075730106,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/14  12:00:00,52.6342309326,7.37075730106,0.110280574386,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/14  13:00:00,52.8563196598,7.37075730106,0.332369301529,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/14  14:00:00,53.0934462467,7.37075730106,0.569495888424,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/14  15:00:00,53.3244735733,7.37075730106,0.800523215039,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/14  16:00:00,53.4084846787,7.37075730106,0.884534320486,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/14  17:00:00,53.3104096152,7.37075730106,0.786459256961,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/14  18:00:00,40.4736827251,7.37075730106,0.607232805792,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/14  19:00:00,40.1662830369,7.37075730106,0.299833117627,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/14  20:00:00,34.9272804641,7.37075730106,0.0778519956051,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/14  21:00:00,19.3159401483,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/14  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/14  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/14  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/15  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/15  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/15  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/15  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/15  05:00:00,8.43668366045,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/15  06:00:00,12.3000413487,7.38339678385,0.0,0.612960904419,1.91011974705,2.3935639134,88.649857388,88.649857388
 06/15  07:00:00,20.1856345643,7.38339678385,0.0,0.374630965481,7.6404789882,4.7871278268,55.2902874051,55.2902874051
 06/15  08:00:00,35.0804527546,7.38339678385,0.0,0.218384803339,19.1011974705,8.3774736969,29.8116729008,29.8116729008
 06/15  09:00:00,52.5843947043,7.38339678385,0.0,0.0478048632717,34.3821554469,10.7710376103,5.69009022546,5.69009022546
 06/15  10:00:00,52.5239503583,7.37075730106,0.0,0.0,34.3821554469,10.7710376103,0.0887620459802,0.0887620459802
 06/15  11:00:00,52.6060804416,7.37075730106,0.0821300833416,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/15  12:00:00,52.8459798695,7.37075730106,0.32202951119,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/15  13:00:00,53.0621448675,7.37075730106,0.538194509277,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/15  14:00:00,53.1829261561,7.37075730106,0.658975797886,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/15  15:00:00,53.2737401904,7.37075730106,0.749789832177,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/15  16:00:00,53.1304039243,7.37075730106,0.606453565995,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/15  17:00:00,52.9691212195,7.37075730106,0.445170861272,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/15  18:00:00,40.1231957991,7.37075730106,0.256745879792,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/15  19:00:00,39.9200652609,7.37075730106,0.053615341679,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/15  20:00:00,34.8494284685,7.37075730106,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/15  21:00:00,19.3159401483,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/15  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/15  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/15  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/16  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/16  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/16  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/16  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/16  05:00:00,8.43668366045,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/16  06:00:00,12.4316201736,7.38339678385,0.0,0.744539729291,1.91011974705,2.3935639134,102.467768785,102.467768785
 06/16  07:00:00,20.2554109433,7.38339678385,0.0,0.444407344492,7.6404789882,4.7871278268,62.853669264,62.853669264
 06/16  08:00:00,35.1124379022,7.38339678385,0.0,0.250369950971,19.1011974705,8.3774736969,33.4875053549,33.4875053549
 06/16  09:00:00,52.6081707276,7.38339678385,0.0,0.0715808865525,34.3821554469,10.7710376103,6.36050641989,6.36050641989
 06/16  10:00:00,52.5260569387,7.37286388153,0.0,0.0,34.3821554469,10.7710376103,0.00606732149501,0.00606732149501
 06/16  11:00:00,52.5472893086,7.37075730106,0.0233389503293,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/16  12:00:00,52.7445867755,7.37075730106,0.220636417239,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/16  13:00:00,53.0535447648,7.37075730106,0.529594406565,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/16  14:00:00,53.3432774906,7.37075730106,0.81932713238,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/16  15:00:00,53.4145228413,7.37075730106,0.890572483068,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/16  16:00:00,53.3986460443,7.37075730106,0.874695686071,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/16  17:00:00,53.3374058482,7.37075730106,0.813455489963,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/16  18:00:00,40.4573900849,7.37075730106,0.590940165685,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/16  19:00:00,40.2160289001,7.37075730106,0.349578980841,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/16  20:00:00,34.9992318496,7.37075730106,0.149803381189,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/16  21:00:00,19.3159401483,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/16  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/16  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/16  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/17  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/17  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/17  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/17  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/17  05:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/17  06:00:00,11.7433829849,7.38339678385,0.0,0.654693518981,1.91011974705,1.79517293505,90.1718504222,90.1718504222
 06/17  07:00:00,15.1312392797,7.38339678385,0.0,0.337257131679,3.8202394941,3.5903458701,47.8683113385,47.8683113385
 06/17  08:00:00,24.9852537597,7.38339678385,0.0,0.157228710054,11.4607184823,5.9839097835,21.4723973532,21.4723973532
 06/17  09:00:00,39.8853194111,7.37707704246,0.0,0.0125497504669,22.9214369646,9.5742556536,0.369169592071,0.369169592071
 06/17  10:00:00,52.537446697,7.37075730106,0.0134963387087,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/17  11:00:00,52.8883486995,7.37075730106,0.364398341246,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/17  12:00:00,53.3831875617,7.37075730106,0.859237203441,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/17  13:00:00,53.8769055016,7.37075730106,1.35295514334,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/17  14:00:00,55.574186266,7.37075730106,3.05023590774,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/17  15:00:00,57.8727195984,7.37075730106,5.34876924014,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/17  16:00:00,59.5549265737,7.37075730106,7.03097621543,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/17  17:00:00,59.2159102793,7.37075730106,6.691959921,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/17  18:00:00,38.1279694704,7.37075730106,3.27854100192,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/17  19:00:00,25.8502522799,7.37075730106,1.03486671302,0.0,11.4607184823,5.9839097835,0.0,0.0
 06/17  20:00:00,25.2949958134,7.37075730106,0.479610246504,0.0,11.4607184823,5.9839097835,0.0,0.0
 06/17  21:00:00,21.7045988953,7.37075730106,0.0349228966986,0.0,3.8202394941,3.5903458701,0.0,0.0
 06/17  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/17  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/17  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  05:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  06:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  08:00:00,14.8751183293,7.38339678385,0.0,0.0811361812856,3.8202394941,3.5903458701,17.4154483008,17.4154483008
 06/18  09:00:00,14.7842806556,7.37286388153,0.0,0.00083140986775,3.8202394941,3.5903458701,5.20484107178,5.20484107178
 06/18  10:00:00,29.8324070177,7.37075730106,0.0,0.0,15.2809579764,7.1806917402,0.000102046970136,0.000102046970136
 06/18  11:00:00,29.8324070177,7.37075730106,0.0,0.0,15.2809579764,7.1806917402,0.0,0.0
 06/18  12:00:00,40.2663184293,7.37075730106,0.399868510069,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/18  13:00:00,40.6658635174,7.37075730106,0.799413598117,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/18  14:00:00,40.924464436,7.37075730106,1.05801451676,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/18  15:00:00,41.0794980124,7.37075730106,1.21304809312,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/18  16:00:00,40.8605500149,7.37075730106,0.994100095644,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/18  17:00:00,30.1563151795,7.37075730106,0.323908161826,0.0,15.2809579764,7.1806917402,0.0,0.0
 06/18  18:00:00,19.8214231832,7.37075730106,0.0230590671563,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/18  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
