Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 06/18  20:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  21:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/19  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/19  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/19  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/19  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/19  05:00:00,8.43668366045,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/19  06:00:00,11.9315735445,7.38339678385,0.0,0.244493100228,1.91011974705,2.3935639134,40.79556985,40.79556985
 06/19  07:00:00,19.993903733,7.38339678385,0.0,0.182900134167,7.6404789882,4.7871278268,28.884080036,28.884080036
 06/19  08:00:00,34.9845329934,7.38339678385,0.0,0.122465042121,19.1011974705,8.3774736969,18.6269270681,18.6269270681
 06/19  09:00:00,52.5501737421,7.38129020338,0.0,0.0156904814794,34.3821554469,10.7710376103,3.57753754469,3.57753754469
 06/19  10:00:00,52.5239503583,7.37075730106,0.0,0.0,34.3821554469,10.7710376103,0.0898020761057,0.0898020761057
 06/19  11:00:00,52.5239503583,7.37075730106,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/19  12:00:00,52.5239503583,7.37075730106,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/19  13:00:00,52.6651676938,7.37075730106,0.14121733552,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/19  14:00:00,52.7976307413,7.37075730106,0.273680383076,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/19  15:00:00,52.9333963052,7.37075730106,0.409445946924,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/19  16:00:00,52.9975239748,7.37075730106,0.473573616556,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/19  17:00:00,53.0066042498,7.37075730106,0.482653891586,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/19  18:00:00,40.3091699219,7.37075730106,0.442720002633,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/19  19:00:00,40.1664801807,7.37075730106,0.300030261403,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/19  20:00:00,34.9695298289,7.37075730106,0.120101360441,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/19  21:00:00,19.3159401483,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/19  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/19  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/19  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/20  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/20  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/20  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/20  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/20  05:00:00,8.43668366045,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/20  06:00:00,11.8122795823,7.38339678385,0.0,0.125199137984,1.91011974705,2.3935639134,15.5297384431,15.5297384431
 06/20  07:00:00,19.8685713396,7.38339678385,0.0,0.057567740726,7.6404789882,4.7871278268,5.67638593352,5.67638593352
 06/20  08:00:00,34.8553543111,7.37497046199,0.0,0.0017126817519,19.1011974705,8.3774736969,0.000290099836309,0.000290099836309
 06/20  09:00:00,52.5947612262,7.37075730106,0.0708108679711,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/20  10:00:00,53.1611954999,7.37075730106,0.637245141648,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/20  11:00:00,54.6180521604,7.37075730106,2.09410180218,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/20  12:00:00,59.2076930069,7.37075730106,6.68374264863,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/20  13:00:00,62.7442723515,7.37075730106,10.2203219932,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/20  14:00:00,63.7410574962,7.37075730106,11.217107138,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/20  15:00:00,65.033484832,7.37075730106,12.5095344737,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/20  16:00:00,64.7110000116,7.37075730106,12.1870496534,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/20  17:00:00,63.4403553343,7.37075730106,10.916404976,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/20  18:00:00,48.9610370521,7.37075730106,9.09458713286,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/20  19:00:00,45.8328953359,7.37075730106,5.96644541664,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/20  20:00:00,38.1766510475,7.37075730106,3.32722257906,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/20  21:00:00,19.3159401483,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/20  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/20  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/20  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/21  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/21  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/21  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/21  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/21  05:00:00,8.43668366045,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/21  06:00:00,11.6744409615,7.37075730106,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/21  07:00:00,19.7983641161,7.37075730106,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/21  08:00:00,34.8494284685,7.37075730106,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/21  09:00:00,53.1600809961,7.37075730106,0.636130637809,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/21  10:00:00,53.6940871738,7.37075730106,1.17013681555,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/21  11:00:00,56.2210654925,7.37075730106,3.69711513427,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/21  12:00:00,57.1624391043,7.37075730106,4.63848874603,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/21  13:00:00,56.980292737,7.37075730106,4.45634237872,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/21  14:00:00,58.3177530689,7.37075730106,5.79380271064,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/21  15:00:00,58.2661356793,7.37075730106,5.74218532107,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/21  16:00:00,57.8031820076,7.37075730106,5.27923164937,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/21  17:00:00,60.39933845,7.37075730106,7.8753880917,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/21  18:00:00,51.8932892446,7.37075730106,12.0268393253,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/21  19:00:00,50.8921164033,7.37075730106,11.0256664841,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/21  20:00:00,43.1415216486,7.37075730106,8.29209318017,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/21  21:00:00,19.3159401483,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/21  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/21  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/21  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/22  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/22  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/22  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/22  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/22  05:00:00,8.43668366045,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/22  06:00:00,11.6744409615,7.37075730106,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/22  07:00:00,19.7983641161,7.37075730106,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/22  08:00:00,35.4056188445,7.37075730106,0.556190376047,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/22  09:00:00,55.8196666167,7.37075730106,3.29571625844,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/22  10:00:00,61.0722408703,7.37075730106,8.54829051207,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/22  11:00:00,66.8432118712,7.37075730106,14.319261513,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/22  12:00:00,70.3695538461,7.37075730106,17.8456034878,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/22  13:00:00,73.0402806534,7.37075730106,20.5163302952,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/22  14:00:00,72.0852172026,7.37075730106,19.5612668444,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/22  15:00:00,72.0372969627,7.37075730106,19.5133466045,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/22  16:00:00,72.0270589583,7.37075730106,19.5031086,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/22  17:00:00,69.4560311018,7.37075730106,16.9320807435,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/22  18:00:00,54.5816097761,7.37075730106,14.7151598568,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/22  19:00:00,52.618464141,7.37075730106,12.7520142218,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/22  20:00:00,38.9709184063,7.37075730106,4.1214899378,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/22  21:00:00,19.3159401483,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/22  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/22  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/22  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/23  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/23  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/23  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/23  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/23  05:00:00,8.43668366045,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/23  06:00:00,11.7340629694,7.38339678385,0.0,0.0469825250641,1.91011974705,2.3935639134,12.2967488625,12.2967488625
 06/23  07:00:00,19.8042693985,7.37497046199,0.0,0.00169212151296,7.6404789882,4.7871278268,2.62447735999,2.62447735999
 06/23  08:00:00,34.8494284685,7.37075730106,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/23  09:00:00,52.8285218079,7.37075730106,0.304571449679,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/23  10:00:00,53.4489246864,7.37075730106,0.924974328151,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/23  11:00:00,56.3293953623,7.37075730106,3.80544500403,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/23  12:00:00,60.5307812316,7.37075730106,8.00683087332,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/23  13:00:00,63.907004797,7.37075730106,11.3830544387,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/23  14:00:00,66.0276986946,7.37075730106,13.5037483364,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/23  15:00:00,67.1682677716,7.37075730106,14.6443174133,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/23  16:00:00,66.3873287833,7.37075730106,13.863378425,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/23  17:00:00,66.1492947075,7.37075730106,13.6253443492,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/23  18:00:00,51.8595212274,7.37075730106,11.9930713081,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/23  19:00:00,48.822732136,7.37075730106,8.95628221678,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/23  20:00:00,39.5495221566,7.37075730106,4.70009368814,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/23  21:00:00,19.3159401483,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/23  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/23  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/23  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/24  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/24  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/24  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/24  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/24  05:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/24  06:00:00,11.2348302896,7.38339678385,0.0,0.146140823642,1.91011974705,1.79517293505,25.5121233479,25.5121233479
 06/24  07:00:00,14.8518320545,7.38339678385,0.0,0.0578499064974,3.8202394941,3.5903458701,12.2771025361,12.2771025361
 06/24  08:00:00,24.8164388571,7.37181059129,0.0,0.0,11.4607184823,5.9839097835,1.24125488784,1.24125488784
 06/24  09:00:00,40.0047682571,7.37075730106,0.138318337793,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/24  10:00:00,53.7482746894,7.37075730106,1.22432433112,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/24  11:00:00,58.9189358129,7.37075730106,6.39498545462,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/24  12:00:00,62.8817631584,7.37075730106,10.3578128001,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/24  13:00:00,65.1976061184,7.37075730106,12.6736557601,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/24  14:00:00,66.9682623072,7.37075730106,14.444311949,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/24  15:00:00,68.7646917334,7.37075730106,16.2407413751,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/24  16:00:00,69.791908571,7.37075730106,17.2679582128,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/24  17:00:00,68.649549528,7.37075730106,16.1255991697,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/24  18:00:00,46.7478189797,7.37075730106,11.8983905112,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/24  19:00:00,34.2134125504,7.37075730106,9.39802698357,0.0,11.4607184823,5.9839097835,0.0,0.0
 06/24  20:00:00,30.7633183732,7.37075730106,5.94793280633,0.0,11.4607184823,5.9839097835,0.0,0.0
 06/24  21:00:00,22.3825517303,7.37075730106,0.712875731689,0.0,3.8202394941,3.5903458701,0.0,0.0
 06/24  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/24  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/24  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  05:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  06:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  08:00:00,14.7813426653,7.37075730106,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 06/25  09:00:00,14.8730818401,7.37075730106,0.0917391748075,0.0,3.8202394941,3.5903458701,0.0,0.0
 06/25  10:00:00,31.0690620745,7.37075730106,1.23665505684,0.0,15.2809579764,7.1806917402,0.0,0.0
 06/25  11:00:00,34.1828790767,7.37075730106,4.35047205901,0.0,15.2809579764,7.1806917402,0.0,0.0
 06/25  12:00:00,53.8694649048,7.37075730106,14.0030149856,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/25  13:00:00,58.7563754173,7.37075730106,18.8899254981,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/25  14:00:00,62.1823984587,7.37075730106,22.3159485395,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/25  15:00:00,63.4363528969,7.37075730106,23.5699029776,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/25  16:00:00,63.9355282277,7.37075730106,24.0690783084,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/25  17:00:00,53.5886813112,7.37075730106,23.7562742935,0.0,15.2809579764,7.1806917402,0.0,0.0
 06/25  18:00:00,40.5369391966,7.37075730106,20.7385750805,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/25  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  20:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  21:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/26  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/26  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/26  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/26  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/26  05:00:00,8.43668366045,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/26  06:00:00,11.6744409615,7.37075730106,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/26  07:00:00,19.7983641161,7.37075730106,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/26  08:00:00,35.0886002302,7.37075730106,0.239171761701,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/26  09:00:00,53.4403901507,7.37075730106,0.916439792482,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/26  10:00:00,53.9308993457,7.37075730106,1.40694898743,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/26  11:00:00,54.5059349201,7.37075730106,1.98198456182,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/26  12:00:00,54.5593991002,7.37075730106,2.0354487419,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/26  13:00:00,54.9260084762,7.37075730106,2.40205811794,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/26  14:00:00,57.44843622,7.37075730106,4.92448586172,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/26  15:00:00,61.8686651858,7.37075730106,9.34471482755,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/26  16:00:00,63.9464706678,7.37075730106,11.4225203096,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/26  17:00:00,63.5464299545,7.37075730106,11.0224795962,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/26  18:00:00,48.9462320697,7.37075730106,9.07978215046,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/26  19:00:00,45.2603232237,7.37075730106,5.39387330447,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/26  20:00:00,36.5840569013,7.37075730106,1.73462843279,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/26  21:00:00,19.3159401483,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/26  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/26  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/26  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/27  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/27  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/27  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/27  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/27  05:00:00,8.43668366045,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/27  06:00:00,11.9840921247,7.38339678385,0.0,0.297011680396,1.91011974705,2.3935639134,48.8658913279,48.8658913279
 06/27  07:00:00,20.0000395053,7.38339678385,0.0,0.189035906428,7.6404789882,4.7871278268,30.8623411224,30.8623411224
 06/27  08:00:00,34.9336813838,7.38339678385,0.0,0.0716134325496,19.1011974705,8.3774736969,14.5301059961,14.5301059961
 06/27  09:00:00,52.5239503583,7.37075730106,0.0,0.0,34.3821554469,10.7710376103,0.148490078291,0.148490078291
 06/27  10:00:00,52.5418606842,7.37075730106,0.0179103259574,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/27  11:00:00,52.8739968968,7.37075730106,0.350046538575,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/27  12:00:00,53.1310365131,7.37075730106,0.607086154801,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/27  13:00:00,53.0818658051,7.37075730106,0.557915446806,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/27  14:00:00,53.3726190103,7.37075730106,0.848668651996,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/27  15:00:00,53.8865763852,7.37075730106,1.3626260269,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/27  16:00:00,54.0015073729,7.37075730106,1.47755701468,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/27  17:00:00,53.653336651,7.37075730106,1.12938629277,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/27  18:00:00,40.3309332051,7.37075730106,0.464483285794,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/27  19:00:00,40.0093306332,7.37075730106,0.14288071396,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/27  20:00:00,34.8505479473,7.37075730106,0.00111947880014,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/27  21:00:00,19.3159401483,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/27  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/27  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/27  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/28  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/28  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/28  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/28  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/28  05:00:00,9.81435032712,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/28  06:00:00,11.9486354927,7.38339678385,0.0,0.261555048444,1.91011974705,2.3935639134,38.7544420094,38.7544420094
 06/28  07:00:00,20.0395052154,7.38339678385,0.0,0.228501616508,7.6404789882,4.7871278268,28.3368285047,28.3368285047
 06/28  08:00:00,35.0492148512,7.38339678385,0.0,0.187146899984,19.1011974705,8.3774736969,19.8319891922,19.8319891922
 06/28  09:00:00,52.6396187167,7.38339678385,0.0,0.103028875608,34.3821554469,10.7710376103,6.87067885955,6.87067885955
 06/28  10:00:00,52.5503750587,7.37918362292,0.0,0.0179983785673,34.3821554469,10.7710376103,4.68851881034,4.68851881034
 06/28  11:00:00,52.5239503583,7.37075730106,0.0,0.0,34.3821554469,10.7710376103,0.000314247829082,0.000314247829082
 06/28  12:00:00,52.5239503583,7.37075730106,0.0,0.0,34.3821554469,10.7710376103,8.15495351963e-05,8.15495351963e-05
 06/28  13:00:00,52.662495951,7.37075730106,0.138545592705,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/28  14:00:00,52.8111420889,7.37075730106,0.287191730678,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/28  15:00:00,52.9599325088,7.37075730106,0.43598215053,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/28  16:00:00,52.9904317076,7.37075730106,0.466481349299,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/28  17:00:00,52.983439465,7.37075730106,0.459489106712,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/28  18:00:00,40.187546854,7.37075730106,0.32109693477,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/28  19:00:00,40.0263110674,7.37075730106,0.159861148134,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/28  20:00:00,34.8569220359,7.37075730106,0.00749356748542,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/28  21:00:00,19.3159401483,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/28  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/28  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/28  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/29  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/29  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/29  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/29  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/29  05:00:00,9.81435032712,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/29  06:00:00,12.2008567549,7.38339678385,0.0,0.51377631056,1.91011974705,2.3935639134,67.5046313611,67.5046313611
 06/29  07:00:00,20.0978099652,7.38339678385,0.0,0.28680636636,7.6404789882,4.7871278268,38.5037627048,38.5037627048
 06/29  08:00:00,34.9860001753,7.38339678385,0.0,0.123932224011,19.1011974705,8.3774736969,15.1927039002,15.1927039002
 06/29  09:00:00,52.5260569387,7.37286388153,0.0,0.0,34.3821554469,10.7710376103,0.000478249739061,0.000478249739061
 06/29  10:00:00,52.5611364015,7.37075730106,0.0371860431918,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/29  11:00:00,52.8293356216,7.37075730106,0.30538526334,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/29  12:00:00,52.8492105614,7.37075730106,0.325260203119,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/29  13:00:00,53.1476848176,7.37075730106,0.623734459296,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/29  14:00:00,53.6784510133,7.37075730106,1.15450065508,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/29  15:00:00,53.3574603488,7.37075730106,0.833509990588,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/29  16:00:00,53.1809655343,7.37075730106,0.657015176014,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/29  17:00:00,53.2738450809,7.37075730106,0.749894722672,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/29  18:00:00,40.3302683717,7.37075730106,0.463818452453,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/29  19:00:00,40.0761789776,7.37075730106,0.209729058347,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/29  20:00:00,34.8610093461,7.37075730106,0.0115808776202,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/29  21:00:00,19.3159401483,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/29  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/29  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/29  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/30  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/30  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/30  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/30  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/30  05:00:00,9.81435032712,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/30  06:00:00,12.0079817593,7.38339678385,0.0,0.320901314971,1.91011974705,2.3935639134,45.1173353012,45.1173353012
 06/30  07:00:00,20.0171418864,7.38339678385,0.0,0.20613828756,7.6404789882,4.7871278268,27.7791700301,27.7791700301
 06/30  08:00:00,34.9403746384,7.38339678385,0.0,0.0783066871344,19.1011974705,8.3774736969,8.00518694237,8.00518694237
 06/30  09:00:00,52.5239503583,7.37075730106,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/30  10:00:00,52.683132407,7.37075730106,0.159182048719,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/30  11:00:00,53.19826402,7.37075730106,0.674313661758,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/30  12:00:00,53.8863926027,7.37075730106,1.36244224447,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/30  13:00:00,55.8691527542,7.37075730106,3.34520239597,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/30  14:00:00,58.1085645721,7.37075730106,5.58461421384,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/30  15:00:00,59.5591783744,7.37075730106,7.0352280161,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/30  16:00:00,58.1320675364,7.37075730106,5.60811717812,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/30  17:00:00,56.6423282065,7.37075730106,4.11837784825,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/30  18:00:00,43.7961831635,7.37075730106,3.92973324424,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/30  19:00:00,40.8616175337,7.37075730106,0.995167614475,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/30  20:00:00,35.1052455259,7.37075730106,0.255817057454,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/30  21:00:00,19.3159401483,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/30  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/30  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/30  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/01  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/01  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/01  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/01  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/01  05:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/01  06:00:00,11.0760499832,7.37075730106,0.0,0.0,1.91011974705,1.79517293505,0.332013618271,0.332013618271
 07/01  07:00:00,14.7813426653,7.37075730106,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/01  08:00:00,24.8153855669,7.37075730106,0.0,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/01  09:00:00,40.5104828489,7.37075730106,0.644032929626,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/01  10:00:00,57.4227227017,7.37075730106,4.89877234341,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/01  11:00:00,63.8263276324,7.37075730106,11.3023772741,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/01  12:00:00,68.5944398034,7.37075730106,16.0704894452,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/01  13:00:00,73.2962586743,7.37075730106,20.7723083161,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/01  14:00:00,75.7619090646,7.37075730106,23.2379587064,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/01  15:00:00,78.3804495061,7.37075730106,25.8564991479,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/01  16:00:00,81.7419390327,7.37075730106,29.2179886745,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/01  17:00:00,82.1304136526,7.37075730106,29.6064632943,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/01  18:00:00,58.8981773665,7.37075730106,24.048748898,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/01  19:00:00,45.0795269363,7.37075730106,20.2641413694,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/01  20:00:00,42.1782627596,7.37075730106,17.3628771927,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/01  21:00:00,34.0450484475,7.37075730106,12.3753724489,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/01  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/01  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/01  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  05:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  06:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  08:00:00,15.1105961107,7.37075730106,0.329253445471,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/02  09:00:00,16.0092894662,7.37075730106,1.22794680092,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/02  10:00:00,37.5408780372,7.37075730106,7.7084710195,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/02  11:00:00,42.8741299392,7.37075730106,13.0417229216,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/02  12:00:00,59.3795905771,7.37075730106,19.5131406578,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/02  13:00:00,62.2628268199,7.37075730106,22.3963769007,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/02  14:00:00,54.9735657356,7.37075730106,15.1071158164,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/02  15:00:00,49.3182147826,7.37075730106,9.45176486334,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/02  16:00:00,50.947057847,7.37075730106,11.0806079278,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/02  17:00:00,40.9939188363,7.37075730106,11.1615118187,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/02  18:00:00,30.2114558238,7.37075730106,10.4130917077,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/02  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  20:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  21:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/03  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/03  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/03  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/03  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/03  05:00:00,9.81435032712,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/03  06:00:00,11.6744409615,7.37075730106,0.0,0.0,1.91011974705,2.3935639134,0.00870783208091,0.00870783208091
 07/03  07:00:00,19.7983641161,7.37075730106,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/03  08:00:00,35.2212262404,7.37075730106,0.371797771932,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/03  09:00:00,54.929950748,7.37075730106,2.40600038972,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/03  10:00:00,61.9852370306,7.37075730106,9.46128667229,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/03  11:00:00,69.2722278939,7.37075730106,16.7482775356,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/03  12:00:00,72.986716534,7.37075730106,20.4627661757,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/03  13:00:00,73.7446966114,7.37075730106,21.2207462531,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/03  14:00:00,75.3221412123,7.37075730106,22.798190854,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/03  15:00:00,78.3314214329,7.37075730106,25.8074710746,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/03  16:00:00,77.7536957033,7.37075730106,25.229745345,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/03  17:00:00,74.958206672,7.37075730106,22.4342563138,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/03  18:00:00,59.7223275732,7.37075730106,19.8558776539,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/03  19:00:00,55.6083912449,7.37075730106,15.7419413256,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/03  20:00:00,45.1007236576,7.37075730106,10.2512951892,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/03  21:00:00,19.3159401483,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/03  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/03  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/03  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/04  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/04  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/04  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/04  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/04  05:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/04  06:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/04  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/04  08:00:00,14.7813426653,7.37075730106,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/04  09:00:00,14.7841291496,7.37075730106,0.00278648429511,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/04  10:00:00,30.5093349357,7.37075730106,0.676927918065,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/04  11:00:00,32.0781509848,7.37075730106,2.24574396717,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/04  12:00:00,48.1234945315,7.37075730106,8.25704461226,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/04  13:00:00,51.1328890352,7.37075730106,11.2664391159,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/04  14:00:00,53.027118055,7.37075730106,13.1606681357,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/04  15:00:00,53.8349437293,7.37075730106,13.96849381,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/04  16:00:00,54.3263714309,7.37075730106,14.4599215117,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/04  17:00:00,42.9764191407,7.37075730106,13.144012123,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/04  18:00:00,30.0452775942,7.37075730106,10.2469134782,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/04  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/04  20:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/04  21:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/04  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/04  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/04  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/05  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/05  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/05  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/05  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/05  05:00:00,9.81435032712,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/05  06:00:00,11.6744409615,7.37075730106,0.0,0.0,1.91011974705,2.3935639134,0.231400078559,0.231400078559
 07/05  07:00:00,19.7983641161,7.37075730106,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/05  08:00:00,35.1219735341,7.37075730106,0.272545065684,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/05  09:00:00,55.4863924339,7.37075730106,2.96244207564,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/05  10:00:00,61.6482530808,7.37075730106,9.12430272252,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/05  11:00:00,67.2095461859,7.37075730106,14.6855958276,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/05  12:00:00,70.9233590043,7.37075730106,18.399408646,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/05  13:00:00,74.2674245419,7.37075730106,21.7434741837,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/05  14:00:00,75.876216562,7.37075730106,23.3522662038,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/05  15:00:00,77.3691860282,7.37075730106,24.8452356699,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/05  16:00:00,77.217367699,7.37075730106,24.6934173407,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/05  17:00:00,76.2861141101,7.37075730106,23.7621637519,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/05  18:00:00,62.771325857,7.37075730106,22.9048759377,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/05  19:00:00,61.1384895099,7.37075730106,21.2720395906,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/05  20:00:00,52.6161139385,7.37075730106,17.76668547,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/05  21:00:00,19.3159401483,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/05  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/05  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/05  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/06  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/06  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/06  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/06  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/06  05:00:00,9.81435032712,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/06  06:00:00,11.6744409615,7.37075730106,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/06  07:00:00,20.0311937122,7.37075730106,0.23282959615,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/06  08:00:00,36.0431098506,7.37075730106,1.19368138218,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/06  09:00:00,60.5142842571,7.37075730106,7.99033389881,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/06  10:00:00,63.8002876201,7.37075730106,11.2763372618,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/06  11:00:00,68.7531482356,7.37075730106,16.2291978774,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/06  12:00:00,72.589516425,7.37075730106,20.0655660668,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/06  13:00:00,74.7518876304,7.37075730106,22.2279372722,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/06  14:00:00,76.1732885726,7.37075730106,23.6493382143,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/06  15:00:00,79.1757857448,7.37075730106,26.6518353866,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/06  16:00:00,79.6521387893,7.37075730106,27.1281884311,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/06  17:00:00,75.1374166932,7.37075730106,22.613466335,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/06  18:00:00,56.7515834353,7.37075730106,16.8851335161,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/06  19:00:00,50.3330141089,7.37075730106,10.4665641896,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/06  20:00:00,40.5478369551,7.37075730106,5.69840848668,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/06  21:00:00,19.3159401483,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/06  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/06  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/06  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/07  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/07  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/07  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/07  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/07  05:00:00,9.81435032712,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/07  06:00:00,11.7464681079,7.38339678385,0.0,0.0593876636354,1.91011974705,2.3935639134,19.3997455436,19.3997455436
 07/07  07:00:00,19.8005970953,7.37286388153,0.0,0.000126398729099,7.6404789882,4.7871278268,3.38511338054,3.38511338054
 07/07  08:00:00,34.8494284685,7.37075730106,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/07  09:00:00,52.8415404998,7.37075730106,0.317590141506,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/07  10:00:00,53.3409851383,7.37075730106,0.81703478,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/07  11:00:00,54.8964279569,7.37075730106,2.37247759865,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/07  12:00:00,57.4017050169,7.37075730106,4.87775465862,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/07  13:00:00,60.7748118274,7.37075730106,8.25086146914,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/07  14:00:00,62.3936279221,7.37075730106,9.86967756385,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/07  15:00:00,63.1319265832,7.37075730106,10.6079762249,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/07  16:00:00,64.0553518104,7.37075730106,11.5314014522,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/07  17:00:00,62.9585295354,7.37075730106,10.4345791772,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/07  18:00:00,48.416715201,7.37075730106,8.55026528175,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/07  19:00:00,45.9611934071,7.37075730106,6.09474348781,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/07  20:00:00,37.8621103861,7.37075730106,3.01268191761,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/07  21:00:00,19.3159401483,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/07  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/07  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/07  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/08  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/08  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/08  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/08  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/08  05:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/08  06:00:00,11.2197577844,7.38339678385,0.0,0.131068318403,1.91011974705,1.79517293505,23.4068035082,23.4068035082
 07/08  07:00:00,14.8394023761,7.38339678385,0.0,0.045420228011,3.8202394941,3.5903458701,11.3745651481,11.3745651481
 07/08  08:00:00,24.8153855669,7.37075730106,0.0,0.0,11.4607184823,5.9839097835,0.641357351995,0.641357351995
 07/08  09:00:00,39.8664499193,7.37075730106,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/08  10:00:00,52.8589803325,7.37075730106,0.335029974204,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/08  11:00:00,53.502274402,7.37075730106,0.978324043697,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/08  12:00:00,54.2507074392,7.37075730106,1.72675708097,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/08  13:00:00,57.4627742557,7.37075730106,4.9388238974,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/08  14:00:00,59.1889016545,7.37075730106,6.66495129625,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/08  15:00:00,59.1773319009,7.37075730106,6.65338154265,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/08  16:00:00,59.9356942249,7.37075730106,7.4117438666,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/08  17:00:00,60.8475895701,7.37075730106,8.32363921181,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/08  18:00:00,39.9880975014,7.37075730106,5.13866903299,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/08  19:00:00,27.9585804685,7.37075730106,3.14319490164,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/08  20:00:00,25.7452417367,7.37075730106,0.929856169822,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/08  21:00:00,21.7220234493,7.37075730106,0.0523474506594,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/08  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/08  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/08  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  05:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  06:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  08:00:00,14.9005186053,7.38339678385,0.0,0.106536457232,3.8202394941,3.5903458701,17.9622635495,17.9622635495
 07/09  09:00:00,14.8841841428,7.38339678385,0.0,0.0902019947841,3.8202394941,3.5903458701,14.7092260313,14.7092260313
 07/09  10:00:00,29.9067768209,7.38339678385,0.0,0.0617303204676,15.2809579764,7.1806917402,8.69163927463,8.69163927463
 07/09  11:00:00,29.8950480504,7.38339678385,0.0,0.0500015499607,15.2809579764,7.1806917402,10.1754384819,10.1754384819
 07/09  12:00:00,39.8685564997,7.37286388153,0.0,0.0,22.9214369646,9.5742556536,1.54828519604,1.54828519604
 07/09  13:00:00,39.8664499193,7.37075730106,0.0,0.0,22.9214369646,9.5742556536,0.00608956668353,0.00608956668353
 07/09  14:00:00,39.8664499193,7.37075730106,0.0,0.0,22.9214369646,9.5742556536,0.00254466037694,0.00254466037694
 07/09  15:00:00,39.8664499193,7.37075730106,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/09  16:00:00,39.8664499193,7.37075730106,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/09  17:00:00,29.8324070177,7.37075730106,0.0,0.0,15.2809579764,7.1806917402,3.43145528371,3.43145528371
 07/09  18:00:00,19.7983641161,7.37075730106,0.0,0.0,7.6404789882,4.7871278268,11.1383237276,11.1383237276
 07/09  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  20:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  21:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/10  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/10  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/10  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/10  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/10  05:00:00,9.81435032712,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/10  06:00:00,12.0427326673,7.38339678385,0.0,0.355652223044,1.91011974705,2.3935639134,43.2820367299,43.2820367299
 07/10  07:00:00,20.0253346095,7.38339678385,0.0,0.214331010696,7.6404789882,4.7871278268,27.4232278379,27.4232278379
 07/10  08:00:00,34.9796477708,7.38339678385,0.0,0.117579819554,19.1011974705,8.3774736969,14.6646669287,14.6646669287
 07/10  09:00:00,52.5312804588,7.37497046199,0.0,0.00311693963224,34.3821554469,10.7710376103,0.247858746833,0.247858746833
