Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 07/10  10:00:00,52.5239503583,7.37075730106,0.0,0.0,34.3821554469,10.7710376103,8.34541873127e-05,8.34541873127e-05
 07/10  11:00:00,52.5310760447,7.37075730106,0.0071256864121,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/10  12:00:00,52.660772355,7.37075730106,0.136821996744,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/10  13:00:00,52.953295684,7.37075730106,0.429345325717,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/10  14:00:00,53.2447945011,7.37075730106,0.720844142815,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/10  15:00:00,53.6401203724,7.37075730106,1.11617001412,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/10  16:00:00,53.6144008347,7.37075730106,1.09045047649,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/10  17:00:00,53.7913833545,7.37075730106,1.26743299623,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/10  18:00:00,41.082705023,7.37075730106,1.21625510373,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/10  19:00:00,40.3944857649,7.37075730106,0.528035845604,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/10  20:00:00,35.0769409292,7.37075730106,0.227512460692,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/10  21:00:00,19.3159401483,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/10  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/10  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/10  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/11  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/11  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/11  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/11  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/11  05:00:00,9.81435032712,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/11  06:00:00,11.8606934432,7.38339678385,0.0,0.173612998932,1.91011974705,2.3935639134,21.1533285056,21.1533285056
 07/11  07:00:00,19.8741523761,7.38339678385,0.0,0.0631487772223,7.6404789882,4.7871278268,8.08342807886,8.08342807886
 07/11  08:00:00,34.8494284685,7.37075730106,0.0,0.0,19.1011974705,8.3774736969,0.000805260020642,0.000805260020642
 07/11  09:00:00,52.6412788799,7.37075730106,0.117328521671,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/11  10:00:00,52.9934384698,7.37075730106,0.469488111513,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/11  11:00:00,53.6351305917,7.37075730106,1.11118023342,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/11  12:00:00,54.5346051681,7.37075730106,2.01065480981,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/11  13:00:00,54.7048180072,7.37075730106,2.18086764892,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/11  14:00:00,57.1541248795,7.37075730106,4.63017452123,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/11  15:00:00,61.0395967332,7.37075730106,8.51564637491,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/11  16:00:00,60.2641662752,7.37075730106,7.74021591696,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/11  17:00:00,57.5202813752,7.37075730106,4.99633101695,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/11  18:00:00,43.4612653771,7.37075730106,3.59481545782,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/11  19:00:00,42.1543389843,7.37075730106,2.287889065,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/11  20:00:00,35.5707841463,7.37075730106,0.721355677809,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/11  21:00:00,19.3159401483,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/11  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/11  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/11  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/12  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/12  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/12  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/12  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/12  05:00:00,9.81435032712,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/12  06:00:00,11.8779019903,7.38339678385,0.0,0.190821546035,1.91011974705,2.3935639134,26.7199512829,26.7199512829
 07/12  07:00:00,19.8687411903,7.38339678385,0.0,0.0577375914113,7.6404789882,4.7871278268,9.40017614358,9.40017614358
 07/12  08:00:00,34.8494284685,7.37075730106,0.0,0.0,19.1011974705,8.3774736969,0.00221056167989,0.00221056167989
 07/12  09:00:00,52.7255495568,7.37075730106,0.201599198531,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/12  10:00:00,53.2938861291,7.37075730106,0.769935770794,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/12  11:00:00,55.4269126381,7.37075730106,2.9029622798,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/12  12:00:00,58.6998604698,7.37075730106,6.17591011157,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/12  13:00:00,60.9007448792,7.37075730106,8.37679452098,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/12  14:00:00,64.5424732407,7.37075730106,12.0185228824,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/12  15:00:00,66.9082493138,7.37075730106,14.3842989555,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/12  16:00:00,67.6052763215,7.37075730106,15.0813259633,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/12  17:00:00,67.6512278084,7.37075730106,15.1272774502,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/12  18:00:00,53.9683160886,7.37075730106,14.1018661694,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/12  19:00:00,51.9942493699,7.37075730106,12.1277994506,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/12  20:00:00,43.9920454744,7.37075730106,9.14261700597,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/12  21:00:00,19.3159401483,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/12  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/12  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/12  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/13  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/13  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/13  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/13  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/13  05:00:00,11.1920169938,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/13  06:00:00,11.6744409615,7.37075730106,0.0,0.0,1.91011974705,2.3935639134,0.078232569265,0.078232569265
 07/13  07:00:00,19.7983641161,7.37075730106,0.0,0.0,7.6404789882,4.7871278268,0.000523206184771,0.000523206184771
 07/13  08:00:00,34.9751885776,7.37075730106,0.125760109164,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/13  09:00:00,54.1903076011,7.37075730106,1.66635724288,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/13  10:00:00,59.833541849,7.37075730106,7.30959149069,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/13  11:00:00,65.8978224419,7.37075730106,13.3738720837,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/13  12:00:00,70.080671813,7.37075730106,17.5567214547,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/13  13:00:00,73.3488521483,7.37075730106,20.82490179,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/13  14:00:00,76.4028864383,7.37075730106,23.87893608,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/13  15:00:00,79.7524983281,7.37075730106,27.2285479699,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/13  16:00:00,79.8262842945,7.37075730106,27.3023339363,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/13  17:00:00,78.9019833045,7.37075730106,26.3780329463,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/13  18:00:00,64.2745250509,7.37075730106,24.4080751316,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/13  19:00:00,60.6525732769,7.37075730106,20.7861233576,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/13  20:00:00,52.1375515871,7.37075730106,17.2881231186,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/13  21:00:00,19.3159401483,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/13  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/13  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/13  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/14  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/14  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/14  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/14  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/14  05:00:00,11.1920169938,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/14  06:00:00,11.6744409615,7.37075730106,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/14  07:00:00,19.8382077799,7.37075730106,0.0398436638209,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/14  08:00:00,35.2608394236,7.37075730106,0.411410955179,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/14  09:00:00,53.5773281311,7.37075730106,1.05337777285,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/14  10:00:00,54.1957533867,7.37075730106,1.67180302841,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/14  11:00:00,64.0492330859,7.37075730106,11.5252827276,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/14  12:00:00,71.1466260002,7.37075730106,18.6226756419,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/14  13:00:00,74.2979499416,7.37075730106,21.7739995834,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/14  14:00:00,75.918349161,7.37075730106,23.3943988028,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/14  15:00:00,76.9386280099,7.37075730106,24.4146776516,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/14  16:00:00,76.2812605932,7.37075730106,23.7573102349,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/14  17:00:00,74.841220532,7.37075730106,22.3172701738,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/14  18:00:00,59.7934721216,7.37075730106,19.9270222023,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/14  19:00:00,55.4435440563,7.37075730106,15.577094137,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/14  20:00:00,45.9639443178,7.37075730106,11.1145158493,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/14  21:00:00,19.3159401483,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/14  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/14  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/14  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/15  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/15  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/15  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/15  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/15  05:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/15  06:00:00,11.0760499832,7.37075730106,0.0,0.0,1.91011974705,1.79517293505,3.23478377707,3.23478377707
 07/15  07:00:00,14.7813426653,7.37075730106,0.0,0.0,3.8202394941,3.5903458701,1.92783160587,1.92783160587
 07/15  08:00:00,24.8153855669,7.37075730106,0.0,0.0,11.4607184823,5.9839097835,7.00113672564e-05,7.00113672564e-05
 07/15  09:00:00,40.0121857311,7.37075730106,0.145735811871,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/15  10:00:00,53.4126323015,7.37075730106,0.888681943274,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/15  11:00:00,54.3405415702,7.37075730106,1.81659121192,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/15  12:00:00,57.6859701451,7.37075730106,5.1620197868,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/15  13:00:00,62.2940060223,7.37075730106,9.77005566399,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/15  14:00:00,64.7664222351,7.37075730106,12.2424718768,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/15  15:00:00,66.230903976,7.37075730106,13.7069536177,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/15  16:00:00,67.8628073418,7.37075730106,15.3388569835,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/15  17:00:00,68.2002465792,7.37075730106,15.676296221,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/15  18:00:00,47.4808517635,7.37075730106,12.6314232951,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/15  19:00:00,35.0825294905,7.37075730106,10.2671439236,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/15  20:00:00,32.237279651,7.37075730106,7.42189408418,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/15  21:00:00,23.3004644045,7.37075730106,1.6307884059,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/15  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/15  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/15  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  05:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  06:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  08:00:00,14.7813426653,7.37075730106,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/16  09:00:00,15.0549901532,7.37075730106,0.273647487962,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/16  10:00:00,31.8846513528,7.37075730106,2.05224433511,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/16  11:00:00,38.5836931587,7.37075730106,8.751286141,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/16  12:00:00,56.9348319829,7.37075730106,17.0683820637,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/16  13:00:00,60.4224711963,7.37075730106,20.556021277,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/16  14:00:00,62.3457816578,7.37075730106,22.4793317385,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/16  15:00:00,63.4129834292,7.37075730106,23.54653351,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/16  16:00:00,64.8207923242,7.37075730106,24.9543424049,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/16  17:00:00,53.1875234433,7.37075730106,23.3551164257,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/16  18:00:00,37.9038063671,7.37075730106,18.105442251,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/16  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  20:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  21:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/17  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/17  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/17  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/17  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/17  05:00:00,11.1920169938,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/17  06:00:00,11.6828672834,7.37918362292,0.0,0.0,1.91011974705,2.3935639134,10.9525796519,10.9525796519
 07/17  07:00:00,19.7983641161,7.37075730106,0.0,0.0,7.6404789882,4.7871278268,2.93328977299,2.93328977299
 07/17  08:00:00,34.8494284685,7.37075730106,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/17  09:00:00,52.6434416365,7.37075730106,0.119491278282,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/17  10:00:00,52.9425392379,7.37075730106,0.418588879685,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/17  11:00:00,53.5930805709,7.37075730106,1.06913021265,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/17  12:00:00,56.091873007,7.37075730106,3.5679226487,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/17  13:00:00,61.0782786597,7.37075730106,8.55432830144,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/17  14:00:00,62.9646333613,7.37075730106,10.440683003,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/17  15:00:00,64.4636188696,7.37075730106,11.9396685114,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/17  16:00:00,65.3507467253,7.37075730106,12.826796367,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/17  17:00:00,64.9393888854,7.37075730106,12.4154385271,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/17  18:00:00,50.430011582,7.37075730106,10.5635616628,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/17  19:00:00,47.9709881366,7.37075730106,8.10453821733,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/17  20:00:00,40.0498321907,7.37075730106,5.20040372221,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/17  21:00:00,19.3159401483,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/17  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/17  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/17  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/18  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/18  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/18  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/18  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/18  05:00:00,11.1920169938,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/18  06:00:00,11.8827758128,7.38339678385,0.0,0.195695368475,1.91011974705,2.3935639134,29.2418664147,29.2418664147
 07/18  07:00:00,19.8728784612,7.38339678385,0.0,0.0618748623886,7.6404789882,4.7871278268,10.1817626066,10.1817626066
 07/18  08:00:00,34.8494284685,7.37075730106,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/18  09:00:00,52.7022470283,7.37075730106,0.178296670005,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/18  10:00:00,53.1426771284,7.37075730106,0.61872677015,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/18  11:00:00,54.19599675,7.37075730106,1.67204639171,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/18  12:00:00,57.4840406339,7.37075730106,4.96009027563,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/18  13:00:00,61.5901119149,7.37075730106,9.06616155661,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/18  14:00:00,66.0470100784,7.37075730106,13.5230597201,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/18  15:00:00,69.1358491089,7.37075730106,16.6118987506,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/18  16:00:00,69.2472273815,7.37075730106,16.7232770233,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/18  17:00:00,68.8469505143,7.37075730106,16.323000156,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/18  18:00:00,56.4221300507,7.37075730106,16.5556801314,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/18  19:00:00,54.4320437657,7.37075730106,14.5655938464,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/18  20:00:00,45.5716259778,7.37075730106,10.7221975093,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/18  21:00:00,19.3159401483,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/18  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/18  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/18  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/19  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/19  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/19  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/19  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/19  05:00:00,11.1920169938,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/19  06:00:00,11.6744409615,7.37075730106,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/19  07:00:00,19.7983641161,7.37075730106,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/19  08:00:00,35.2337124528,7.37075730106,0.384283984353,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/19  09:00:00,55.2413468916,7.37075730106,2.71739653336,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/19  10:00:00,63.4296297355,7.37075730106,10.9056793772,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/19  11:00:00,70.5736701052,7.37075730106,18.0497197469,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/19  12:00:00,73.6677865869,7.37075730106,21.1438362286,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/19  13:00:00,77.8032338649,7.37075730106,25.2792835067,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/19  14:00:00,82.1324553654,7.37075730106,29.6085050071,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/19  15:00:00,84.7382158033,7.37075730106,32.2142654451,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/19  16:00:00,85.207093021,7.37075730106,32.6831426627,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/19  17:00:00,84.0228765641,7.37075730106,31.4989262058,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/19  18:00:00,68.2735003364,7.37075730106,28.4070504171,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/19  19:00:00,65.1475664775,7.37075730106,25.2811165582,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/19  20:00:00,56.2055384603,7.37075730106,21.3561099919,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/19  21:00:00,19.3159401483,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/19  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/19  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/19  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/20  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/20  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/20  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/20  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/20  05:00:00,11.1920169938,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/20  06:00:00,11.6744409615,7.37075730106,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/20  07:00:00,19.8860900134,7.37075730106,0.0877258973462,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/20  08:00:00,35.493429986,7.37075730106,0.644001517509,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/20  09:00:00,54.2343656472,7.37075730106,1.71041528892,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/20  10:00:00,58.2858682124,7.37075730106,5.76191785417,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/20  11:00:00,64.7992404242,7.37075730106,12.2752900659,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/20  12:00:00,68.5379862706,7.37075730106,16.0140359123,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/20  13:00:00,70.941347276,7.37075730106,18.4173969177,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/20  14:00:00,71.9331989271,7.37075730106,19.4092485688,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/20  15:00:00,73.5016352084,7.37075730106,20.9776848501,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/20  16:00:00,72.9812278471,7.37075730106,20.4572774888,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/20  17:00:00,70.7533608421,7.37075730106,18.2294104839,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/20  18:00:00,56.1285855031,7.37075730106,16.2621355838,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/20  19:00:00,52.2439900879,7.37075730106,12.3775401687,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/20  20:00:00,42.3222777633,7.37075730106,7.47284929484,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/20  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/20  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/20  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/20  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/21  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/21  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/21  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/21  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/21  05:00:00,11.1920169938,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/21  06:00:00,11.6812536881,7.37707704246,0.0,0.000492985147033,1.91011974705,2.3935639134,9.02020002566,9.02020002566
 07/21  07:00:00,19.7983641161,7.37075730106,0.0,0.0,7.6404789882,4.7871278268,5.4014898602,5.4014898602
 07/21  08:00:00,34.8494284685,7.37075730106,0.0,0.0,19.1011974705,8.3774736969,0.00147922975161,0.00147922975161
 07/21  09:00:00,52.8467117495,7.37075730106,0.322761391235,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/21  10:00:00,53.3487530682,7.37075730106,0.824802709964,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/21  11:00:00,54.3801475606,7.37075730106,1.85619720234,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/21  12:00:00,55.5877179454,7.37075730106,3.06376758713,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/21  13:00:00,56.3356806053,7.37075730106,3.81173024701,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/21  14:00:00,58.5089247113,7.37075730106,5.98497435304,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/21  15:00:00,62.344507879,7.37075730106,9.82055752077,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/21  16:00:00,63.4611329134,7.37075730106,10.9371825551,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/21  17:00:00,60.5427699552,7.37075730106,8.01881959696,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/21  18:00:00,45.2703816273,7.37075730106,5.40393170803,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/21  19:00:00,43.0770757545,7.37075730106,3.21062583522,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/21  20:00:00,36.1628448309,7.37075730106,1.31341636244,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/21  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/21  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/21  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/21  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/22  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/22  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/22  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/22  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/22  05:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/22  06:00:00,11.2184715191,7.38339678385,0.0,0.129782053152,1.91011974705,1.79517293505,19.9282397213,19.9282397213
 07/22  07:00:00,14.8710057057,7.38339678385,0.0,0.0770235576116,3.8202394941,3.5903458701,14.4173839483,14.4173839483
 07/22  08:00:00,24.8222072097,7.37497046199,0.0,0.00260848194317,11.4607184823,5.9839097835,2.64158308094,2.64158308094
 07/22  09:00:00,39.8761624633,7.37075730106,0.00971254404554,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/22  10:00:00,53.1789889062,7.37075730106,0.655038547988,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/22  11:00:00,55.390713857,7.37075730106,2.86676349874,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/22  12:00:00,60.3499825753,7.37075730106,7.82603221709,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/22  13:00:00,63.1903542708,7.37075730106,10.6664039126,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/22  14:00:00,64.4976407612,7.37075730106,11.9736904029,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/22  15:00:00,66.6367946142,7.37075730106,14.1128442559,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/22  16:00:00,67.0261186113,7.37075730106,14.502168253,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/22  17:00:00,65.2381139295,7.37075730106,12.7141635712,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/22  18:00:00,43.2709384443,7.37075730106,8.42150997582,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/22  19:00:00,31.6905574454,7.37075730106,6.87517187854,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/22  20:00:00,29.9831324718,7.37075730106,5.16774690491,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/22  21:00:00,23.8017243747,7.37075730106,0.754381709398,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/22  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/22  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/22  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  06:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  08:00:00,14.7813426653,7.37075730106,0.0,0.0,3.8202394941,3.5903458701,1.35469308833,1.35469308833
 07/23  09:00:00,14.7813426653,7.37075730106,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/23  10:00:00,30.0720515012,7.37075730106,0.239644483553,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/23  11:00:00,30.9118536585,7.37075730106,1.07944664082,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/23  12:00:00,45.0418925978,7.37075730106,5.17544267856,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/23  13:00:00,48.1301818656,7.37075730106,8.2637319463,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/23  14:00:00,50.4705083706,7.37075730106,10.6040584513,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/23  15:00:00,51.3068073126,7.37075730106,11.4403573933,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/23  16:00:00,51.8619023821,7.37075730106,11.9954524629,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/23  17:00:00,40.9536864247,7.37075730106,11.121279407,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/23  18:00:00,28.5497456536,7.37075730106,8.75138153752,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/23  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  20:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/24  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/24  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/24  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/24  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/24  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/24  06:00:00,11.6744409615,7.37075730106,0.0,0.0,1.91011974705,2.3935639134,2.71439941059,2.71439941059
 07/24  07:00:00,19.7983641161,7.37075730106,0.0,0.0,7.6404789882,4.7871278268,0.0618017678169,0.0618017678169
 07/24  08:00:00,34.8494284685,7.37075730106,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/24  09:00:00,53.1347457842,7.37075730106,0.610795425913,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/24  10:00:00,54.7863996308,7.37075730106,2.2624492725,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/24  11:00:00,61.2868204751,7.37075730106,8.76287011684,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/24  12:00:00,65.7643279552,7.37075730106,13.2403775969,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/24  13:00:00,68.8792390484,7.37075730106,16.3552886901,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/24  14:00:00,71.7358925776,7.37075730106,19.2119422194,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/24  15:00:00,74.4775496309,7.37075730106,21.9535992726,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/24  16:00:00,75.017235261,7.37075730106,22.4932849028,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/24  17:00:00,73.9973920694,7.37075730106,21.4734417112,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/24  18:00:00,59.3518332345,7.37075730106,19.4853833152,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/24  19:00:00,56.2428729275,7.37075730106,16.3764230082,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/24  20:00:00,48.347929211,7.37075730106,13.4985007426,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/24  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/24  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/24  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/24  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/25  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/25  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/25  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/25  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/25  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/25  06:00:00,11.6744409615,7.37075730106,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/25  07:00:00,19.8428958319,7.37075730106,0.0445317158892,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/25  08:00:00,35.3302565777,7.37075730106,0.480828109208,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/25  09:00:00,54.5055370818,7.37075730106,1.98158672352,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/25  10:00:00,55.8861184912,7.37075730106,3.36216813292,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/25  11:00:00,57.0056507636,7.37075730106,4.48170040535,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/25  12:00:00,58.0201069868,7.37075730106,5.4961566285,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/25  13:00:00,60.3864165373,7.37075730106,7.86246617899,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/25  14:00:00,65.8288755712,7.37075730106,13.3049252129,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/25  15:00:00,70.5396712089,7.37075730106,18.0157208506,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/25  16:00:00,72.0032381277,7.37075730106,19.4792877694,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/25  17:00:00,71.4623952271,7.37075730106,18.9384448688,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/25  18:00:00,56.57466276,7.37075730106,16.7082128408,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/25  19:00:00,53.2068643123,7.37075730106,13.340414393,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/25  20:00:00,45.3269954416,7.37075730106,10.4775669731,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/25  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/25  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/25  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/25  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/26  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/26  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/26  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/26  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/26  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/26  06:00:00,11.6744409615,7.37075730106,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/26  07:00:00,19.7983641161,7.37075730106,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/26  08:00:00,35.3794709786,7.37075730106,0.530042510171,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/26  09:00:00,59.3554671103,7.37075730106,6.831516752,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/26  10:00:00,64.6331076707,7.37075730106,12.1091573125,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/26  11:00:00,66.9554567327,7.37075730106,14.4315063744,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/26  12:00:00,68.1055474842,7.37075730106,15.5815971259,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/26  13:00:00,69.9211517332,7.37075730106,17.3972013749,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/26  14:00:00,73.8242309701,7.37075730106,21.3002806118,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/26  15:00:00,75.9335947366,7.37075730106,23.4096443784,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/26  16:00:00,73.878788117,7.37075730106,21.3548377587,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/26  17:00:00,72.2090940586,7.37075730106,19.6851437004,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/26  18:00:00,56.7242048656,7.37075730106,16.8577549464,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/26  19:00:00,52.6708589876,7.37075730106,12.8044090683,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/26  20:00:00,43.519705264,7.37075730106,8.67027679553,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/26  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/26  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/26  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/26  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/27  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/27  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/27  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/27  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/27  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/27  06:00:00,11.7869813529,7.38339678385,0.0,0.0999009086165,1.91011974705,2.3935639134,18.6529654773,18.6529654773
 07/27  07:00:00,19.8365034194,7.37918362292,0.0,0.0297129815227,7.6404789882,4.7871278268,7.63920690772,7.63920690772
 07/27  08:00:00,34.8494284685,7.37075730106,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/27  09:00:00,53.0091693086,7.37075730106,0.4852189503,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/27  10:00:00,54.9663641504,7.37075730106,2.44241379212,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/27  11:00:00,61.2164064825,7.37075730106,8.69245612426,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/27  12:00:00,64.5115512056,7.37075730106,11.9876008473,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/27  13:00:00,66.0497349583,7.37075730106,13.5257846001,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/27  14:00:00,68.2477047473,7.37075730106,15.723754389,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/27  15:00:00,70.6067022052,7.37075730106,18.082751847,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/27  16:00:00,70.0868807877,7.37075730106,17.5629304294,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/27  17:00:00,68.6586245394,7.37075730106,16.1346741811,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/27  18:00:00,53.7225913887,7.37075730106,13.8561414695,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/27  19:00:00,50.5394866432,7.37075730106,10.673036724,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/27  20:00:00,42.3137367618,7.37075730106,7.46430829336,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/27  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/27  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/27  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/27  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/28  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/28  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/28  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/28  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/28  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/28  06:00:00,11.7351283567,7.38234349362,0.0,0.0491012026567,1.91011974705,2.3935639134,12.336548435,12.336548435
 07/28  07:00:00,19.811463739,7.37707704246,0.0,0.0067798815634,7.6404789882,4.7871278268,4.40879504801,4.40879504801
 07/28  08:00:00,34.8494284685,7.37075730106,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/28  09:00:00,53.1600424559,7.37075730106,0.636092097617,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/28  10:00:00,55.5285332099,7.37075730106,3.00458285161,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/28  11:00:00,62.6531559967,7.37075730106,10.1292056384,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/28  12:00:00,66.3057956306,7.37075730106,13.7818452723,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/28  13:00:00,69.0426916186,7.37075730106,16.5187412603,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/28  14:00:00,71.6394648046,7.37075730106,19.1155144463,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/28  15:00:00,73.8936038999,7.37075730106,21.3696535416,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/28  16:00:00,74.3238734676,7.37075730106,21.7999231094,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/28  17:00:00,73.8552705412,7.37075730106,21.331320183,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/28  18:00:00,59.926964741,7.37075730106,20.0605148218,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/28  19:00:00,57.4572290586,7.37075730106,17.5907791394,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/28  20:00:00,48.0892224371,7.37075730106,13.2397939687,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/28  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/28  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/28  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/28  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/29  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/29  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/29  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/29  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/29  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/29  06:00:00,11.0760499832,7.37075730106,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/29  07:00:00,14.7813426653,7.37075730106,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/29  08:00:00,24.9654910055,7.37075730106,0.150105438598,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/29  09:00:00,42.2368633208,7.37075730106,2.37041340154,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/29  10:00:00,62.830725186,7.37075730106,10.3067748277,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/29  11:00:00,70.1177158516,7.37075730106,17.5937654933,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/29  12:00:00,74.8702306244,7.37075730106,22.3462802661,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/29  13:00:00,78.1069141976,7.37075730106,25.5829638393,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/29  14:00:00,77.6904284256,7.37075730106,25.1664780673,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/29  15:00:00,77.701631955,7.37075730106,25.1776815967,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/29  16:00:00,77.6390500766,7.37075730106,25.1150997183,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/29  17:00:00,73.4025395601,7.37075730106,20.8785892018,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/29  18:00:00,48.9412996276,7.37075730106,14.0918711592,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/29  19:00:00,36.2480562812,7.37075730106,11.4326707144,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/29  20:00:00,34.2576083686,7.37075730106,8.06455613504,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/29  21:00:00,24.8387371264,7.37075730106,1.7913944611,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/29  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/29  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/29  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  06:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  08:00:00,14.7813426653,7.37075730106,0.0,0.0,3.8202394941,3.5903458701,2.70888381856,2.70888381856
 07/30  09:00:00,14.7813426653,7.37075730106,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/30  10:00:00,30.2163645697,7.37075730106,0.383957552065,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/30  11:00:00,31.3346885404,7.37075730106,1.50228152274,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/30  12:00:00,46.1229165773,7.37075730106,6.25646665806,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/30  13:00:00,48.2398028426,7.37075730106,8.37335292333,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/30  14:00:00,49.0111104569,7.37075730106,9.14466053767,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/30  15:00:00,52.4732861579,7.37075730106,12.6068362386,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/30  16:00:00,50.1776876552,7.37075730106,10.3112377359,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/30  17:00:00,32.3155396146,7.37075730106,2.48313259699,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/30  18:00:00,20.6719611991,7.37075730106,0.87359708305,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/30  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  20:00:00,5.08295934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/31  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/31  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/31  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/31  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/31  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/31  06:00:00,11.7649547988,7.38339678385,0.0,0.0778743544848,1.91011974705,2.3935639134,15.0594951969,15.0594951969
 07/31  07:00:00,19.8374005063,7.38129020338,0.0,0.02850348787,7.6404789882,4.7871278268,8.32051041149,8.32051041149
 07/31  08:00:00,34.8494284685,7.37075730106,0.0,0.0,19.1011974705,8.3774736969,0.00276403301266,0.00276403301266
 07/31  09:00:00,52.7913954213,7.37075730106,0.267445063009,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/31  10:00:00,53.4275977567,7.37075730106,0.903647398448,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/31  11:00:00,55.9813679232,7.37075730106,3.45741756491,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/31  12:00:00,60.385823142,7.37075730106,7.86187278374,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/31  13:00:00,61.8933952861,7.37075730106,9.36944492781,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/31  14:00:00,61.7612368434,7.37075730106,9.23728648514,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/31  15:00:00,61.3988049334,7.37075730106,8.87485457515,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/31  16:00:00,61.2145376765,7.37075730106,8.69058731826,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/31  17:00:00,62.535101033,7.37075730106,10.0111506748,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/31  18:00:00,48.8061470436,7.37075730106,8.93969712436,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/31  19:00:00,46.7248934024,7.37075730106,6.85844348312,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/31  20:00:00,39.7751115335,7.37075730106,3.54801639835,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/31  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/31  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/31  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/31  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/01  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
