Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 08/01  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/01  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/01  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/01  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/01  06:00:00,13.0521076282,7.37075730106,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/01  07:00:00,19.9128873584,7.37075730106,0.114523242329,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/01  08:00:00,35.8908175982,7.37075730106,1.04138912977,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/01  09:00:00,62.3215654458,7.37075730106,9.79761508751,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/01  10:00:00,68.7405276526,7.37075730106,16.2165772943,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/01  11:00:00,73.6421509241,7.37075730106,21.1182005659,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/01  12:00:00,75.9873990125,7.37075730106,23.4634486542,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/01  13:00:00,78.8948748314,7.37075730106,26.3709244732,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/01  14:00:00,83.2030368979,7.37075730106,30.6790865396,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/01  15:00:00,86.0267976521,7.37075730106,33.5028472938,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/01  16:00:00,85.3951616188,7.37075730106,32.8712112606,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/01  17:00:00,86.2818799298,7.37075730106,33.7579295715,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/01  18:00:00,72.9196155252,7.37075730106,33.053165606,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/01  19:00:00,68.3992006587,7.37075730106,28.5327507395,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/01  20:00:00,59.4645335088,7.37075730106,23.2374383737,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/01  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/01  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/01  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/01  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/02  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/02  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/02  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/02  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/02  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/02  06:00:00,13.0521076282,7.37075730106,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/02  07:00:00,19.9965376021,7.37075730106,0.198173486083,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/02  08:00:00,36.3322914022,7.37075730106,1.48286293375,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/02  09:00:00,64.07717681,7.37075730106,11.5532264517,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/02  10:00:00,66.1604493818,7.37075730106,13.6364990236,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/02  11:00:00,67.7221824757,7.37075730106,15.1982321174,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/02  12:00:00,72.4545253197,7.37075730106,19.9305749614,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/02  13:00:00,77.001239052,7.37075730106,24.4772886937,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/02  14:00:00,79.0562945989,7.37075730106,26.5323442407,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/02  15:00:00,80.9500559342,7.37075730106,28.4261055759,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/02  16:00:00,80.8839698321,7.37075730106,28.3600194738,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/02  17:00:00,81.1557814725,7.37075730106,28.6318311143,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/02  18:00:00,67.4103357171,7.37075730106,27.5438857978,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/02  19:00:00,66.2938482819,7.37075730106,26.4273983627,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/02  20:00:00,60.9555273773,7.37075730106,24.7284322421,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/02  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/02  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/02  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/02  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/03  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/03  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/03  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/03  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/03  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/03  06:00:00,13.0521076282,7.37075730106,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/03  07:00:00,19.7983641161,7.37075730106,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/03  08:00:00,35.0582618379,7.37075730106,0.20883336948,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/03  09:00:00,53.860740441,7.37075730106,1.33679008278,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/03  10:00:00,57.8133044839,7.37075730106,5.28935412567,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/03  11:00:00,61.1516318422,7.37075730106,8.6276814839,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/03  12:00:00,63.5732651522,7.37075730106,11.049314794,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/03  13:00:00,65.8926474039,7.37075730106,13.3686970457,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/03  14:00:00,67.2715035527,7.37075730106,14.7475531945,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/03  15:00:00,68.6013704075,7.37075730106,16.0774200492,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/03  16:00:00,68.0686551772,7.37075730106,15.5447048189,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/03  17:00:00,65.6768229465,7.37075730106,13.1528725883,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/03  18:00:00,50.0213361173,7.37075730106,10.154886198,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/03  19:00:00,47.3777614635,7.37075730106,7.51131154426,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/03  20:00:00,40.1481513565,7.37075730106,3.92105622141,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/03  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/03  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/03  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/03  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/04  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/04  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/04  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/04  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/04  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/04  06:00:00,13.1228750139,7.38339678385,0.0,0.0581279028934,1.91011974705,2.3935639134,17.6680241253,17.6680241253
 08/04  07:00:00,19.8572096985,7.38339678385,0.0,0.0462060996111,7.6404789882,4.7871278268,13.2187793387,13.2187793387
 08/04  08:00:00,34.854090657,7.37497046199,0.0,0.000449027564374,19.1011974705,8.3774736969,4.92336989315,4.92336989315
 08/04  09:00:00,52.5239503583,7.37075730106,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/04  10:00:00,52.5382771601,7.37075730106,0.0143268018815,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/04  11:00:00,52.7364992017,7.37075730106,0.212548843474,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/04  12:00:00,52.9005813772,7.37075730106,0.376631018935,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/04  13:00:00,53.0747291858,7.37075730106,0.550778827565,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/04  14:00:00,53.3817015502,7.37075730106,0.857751191923,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/04  15:00:00,54.0706976488,7.37075730106,1.54674729053,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/04  16:00:00,54.2010057491,7.37075730106,1.67705539086,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/04  17:00:00,53.9798130322,7.37075730106,1.4558626739,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/04  18:00:00,41.1075743614,7.37075730106,1.24112444216,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/04  19:00:00,40.7574044657,7.37075730106,0.890954546409,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/04  20:00:00,36.6648658831,7.37075730106,0.437770747934,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/04  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/04  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/04  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/04  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/05  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/05  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/05  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/05  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/05  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/05  06:00:00,12.5461743611,7.38339678385,0.0,0.0798182284534,1.91011974705,1.79517293505,11.1319325216,11.1319325216
 08/05  07:00:00,14.8241507705,7.38339678385,0.0,0.030168622454,3.8202394941,3.5903458701,4.38481484841,4.38481484841
 08/05  08:00:00,24.8153855669,7.37075730106,0.0,0.0,11.4607184823,5.9839097835,0.00120757930597,0.00120757930597
 08/05  09:00:00,40.0604300786,7.37075730106,0.193980159305,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/05  10:00:00,53.6189584193,7.37075730106,1.09500806106,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/05  11:00:00,58.2589216686,7.37075730106,5.73497131031,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/05  12:00:00,63.9616758135,7.37075730106,11.4377254552,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/05  13:00:00,68.2118676244,7.37075730106,15.6879172661,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/05  14:00:00,70.202645811,7.37075730106,17.6786954527,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/05  15:00:00,71.1112668941,7.37075730106,18.5873165358,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/05  16:00:00,72.8248122061,7.37075730106,20.3008618478,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/05  17:00:00,73.5297012164,7.37075730106,21.0057508581,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/05  18:00:00,49.9885449602,7.37075730106,15.1391164917,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/05  19:00:00,35.5131870782,7.37075730106,10.6978015114,0.0,11.4607184823,5.9839097835,0.0,0.0
 08/05  20:00:00,35.5659182698,7.37075730106,9.37286603628,0.0,11.4607184823,5.9839097835,0.0,0.0
 08/05  21:00:00,29.1909793557,7.37075730106,6.14363669045,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/05  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/05  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/05  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  06:00:00,5.08295934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  08:00:00,14.7813426653,7.37075730106,0.0,0.0,3.8202394941,3.5903458701,5.04635237387,5.04635237387
 08/06  09:00:00,14.7813426653,7.37075730106,0.0,0.0,3.8202394941,3.5903458701,0.23206574611,0.23206574611
 08/06  10:00:00,29.9242531866,7.37075730106,0.0918461689564,0.0,15.2809579764,7.1806917402,0.0,0.0
 08/06  11:00:00,30.3584060831,7.37075730106,0.525999065413,0.0,15.2809579764,7.1806917402,0.0,0.0
 08/06  12:00:00,41.4032998772,7.37075730106,1.53684995793,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/06  13:00:00,44.3525010126,7.37075730106,4.48605109333,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/06  14:00:00,46.2918938612,7.37075730106,6.42544394197,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/06  15:00:00,47.7597540465,7.37075730106,7.89330412723,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/06  16:00:00,47.9095379347,7.37075730106,8.04308801541,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/06  17:00:00,35.6689932058,7.37075730106,5.83658618814,0.0,15.2809579764,7.1806917402,0.0,0.0
 08/06  18:00:00,24.5808835061,7.37075730106,4.78251939004,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/06  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  20:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/07  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/07  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/07  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/07  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/07  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/07  06:00:00,13.2800611326,7.38339678385,0.0,0.215314021594,1.91011974705,2.3935639134,35.8219817036,35.8219817036
 08/07  07:00:00,19.9256220194,7.38339678385,0.0,0.114618420596,7.6404789882,4.7871278268,18.1999161238,18.1999161238
 08/07  08:00:00,34.8567663079,7.37497046199,0.0,0.00312467850615,19.1011974705,8.3774736969,1.36693130048,1.36693130048
 08/07  09:00:00,52.6202846084,7.37075730106,0.0963342501182,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/07  10:00:00,53.2496224943,7.37075730106,0.725672136003,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/07  11:00:00,55.6506144994,7.37075730106,3.1266641411,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/07  12:00:00,61.0248242775,7.37075730106,8.50087391927,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/07  13:00:00,64.4113601369,7.37075730106,11.8874097786,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/07  14:00:00,63.9693619759,7.37075730106,11.4454116176,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/07  15:00:00,64.8232079051,7.37075730106,12.2992575469,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/07  16:00:00,65.2696226444,7.37075730106,12.7456722861,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/07  17:00:00,63.2852133821,7.37075730106,10.7612630238,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/07  18:00:00,48.4235961596,7.37075730106,8.55714624034,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/07  19:00:00,45.9718031109,7.37075730106,6.10535319169,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/07  20:00:00,41.9423069506,7.37075730106,4.3375451488,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/07  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/07  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/07  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/07  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/08  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/08  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/08  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/08  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/08  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/08  06:00:00,13.2518986379,7.38339678385,0.0,0.18715152697,1.91011974705,2.3935639134,33.1658687401,33.1658687401
 08/08  07:00:00,19.9158461084,7.38339678385,0.0,0.104842509537,7.6404789882,4.7871278268,17.2020918971,17.2020918971
 08/08  08:00:00,34.8515350489,7.37286388153,0.0,0.0,19.1011974705,8.3774736969,0.247935915054,0.247935915054
 08/08  09:00:00,52.8901481867,7.37075730106,0.366197828403,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/08  10:00:00,54.8848676659,7.37075730106,2.36091730764,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/08  11:00:00,60.9649647444,7.37075730106,8.44101438615,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/08  12:00:00,65.3715130899,7.37075730106,12.8475627317,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/08  13:00:00,67.6042199453,7.37075730106,15.080269587,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/08  14:00:00,68.5209099267,7.37075730106,15.9969595684,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/08  15:00:00,69.3571544253,7.37075730106,16.8332040671,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/08  16:00:00,69.1548626698,7.37075730106,16.6309123116,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/08  17:00:00,67.8538483013,7.37075730106,15.3298979431,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/08  18:00:00,53.7849939985,7.37075730106,13.9185440793,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/08  19:00:00,50.766649291,7.37075730106,10.9001993718,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/08  20:00:00,45.1004235547,7.37075730106,7.49566175286,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/08  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/08  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/08  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/08  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/09  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/09  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/09  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/09  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/09  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/09  06:00:00,14.4627103439,7.38129020338,0.0,0.022403146764,1.91011974705,2.3935639134,13.3801076825,13.3801076825
 08/09  07:00:00,19.8047363353,7.37497046199,0.0,0.00215905831996,7.6404789882,4.7871278268,5.59174059213,5.59174059213
 08/09  08:00:00,34.8494284685,7.37075730106,0.0,0.0,19.1011974705,8.3774736969,8.24789398438e-05,8.24789398438e-05
 08/09  09:00:00,53.0351674362,7.37075730106,0.511217077988,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/09  10:00:00,55.1819251583,7.37075730106,2.65797480006,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/09  11:00:00,61.3385484124,7.37075730106,8.8145980541,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/09  12:00:00,65.2757929597,7.37075730106,12.7518426014,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/09  13:00:00,67.2307917706,7.37075730106,14.7068414124,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/09  14:00:00,67.394874162,7.37075730106,14.8709238037,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/09  15:00:00,69.5842415966,7.37075730106,17.0602912383,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/09  16:00:00,70.0956682173,7.37075730106,17.571717859,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/09  17:00:00,68.8951838922,7.37075730106,16.371233534,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/09  18:00:00,54.5058649569,7.37075730106,14.6394150376,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/09  19:00:00,51.2438978341,7.37075730106,11.3774479148,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/09  20:00:00,44.8152738873,7.37075730106,7.21051208547,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/09  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/09  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/09  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/09  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/10  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/10  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/10  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/10  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/10  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/10  06:00:00,14.4297742948,7.37075730106,0.0,0.0,1.91011974705,2.3935639134,5.14191526103,5.14191526103
 08/10  07:00:00,19.7983641161,7.37075730106,0.0,0.0,7.6404789882,4.7871278268,0.438320848529,0.438320848529
 08/10  08:00:00,34.8779655456,7.37075730106,0.0285370771506,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/10  09:00:00,53.3660230023,7.37075730106,0.842072644007,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/10  10:00:00,56.8301458252,7.37075730106,4.30619546695,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/10  11:00:00,63.7134461608,7.37075730106,11.1894958025,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/10  12:00:00,67.0847574487,7.37075730106,14.5608070905,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/10  13:00:00,70.4496194926,7.37075730106,17.9256691343,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/10  14:00:00,73.9332787399,7.37075730106,21.4093283816,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/10  15:00:00,76.8646353552,7.37075730106,24.3406849969,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/10  16:00:00,77.4168495306,7.37075730106,24.8928991723,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/10  17:00:00,76.8859650504,7.37075730106,24.3620146921,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/10  18:00:00,62.7683265333,7.37075730106,22.9018766141,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/10  19:00:00,59.2853850708,7.37075730106,19.4189351516,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/10  20:00:00,52.9271474758,7.37075730106,15.322385674,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/10  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/10  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/10  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/10  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/11  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/11  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/11  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/11  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/11  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/11  06:00:00,14.4297742948,7.37075730106,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/11  07:00:00,19.9809832429,7.37075730106,0.1826191268,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/11  08:00:00,35.8812580604,7.37075730106,1.03182959198,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/11  09:00:00,60.1046868459,7.37075730106,7.5807364876,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/11  10:00:00,65.1843867553,7.37075730106,12.660436397,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/11  11:00:00,71.6380506289,7.37075730106,19.1141002706,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/11  12:00:00,74.8708117941,7.37075730106,22.3468614358,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/11  13:00:00,76.2425935834,7.37075730106,23.7186432251,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/11  14:00:00,77.1428173004,7.37075730106,24.6188669421,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/11  15:00:00,77.6174657524,7.37075730106,25.0935153941,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/11  16:00:00,77.6991111527,7.37075730106,25.1751607944,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/11  17:00:00,78.5176855169,7.37075730106,25.9937351587,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/11  18:00:00,65.4359173379,7.37075730106,25.5694674187,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/11  19:00:00,63.0180165368,7.37075730106,23.1515666175,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/11  20:00:00,54.0750610035,7.37075730106,16.4702992017,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/11  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/11  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/11  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/11  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/12  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/12  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/12  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/12  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/12  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/12  06:00:00,13.8313833165,7.37075730106,0.0,0.0,1.91011974705,1.79517293505,0.574449929953,0.574449929953
 08/12  07:00:00,14.7813426653,7.37075730106,0.0,0.0,3.8202394941,3.5903458701,6.48678280711,6.48678280711
 08/12  08:00:00,24.8153855669,7.37075730106,0.0,0.0,11.4607184823,5.9839097835,4.40268055042,4.40268055042
 08/12  09:00:00,39.8664499193,7.37075730106,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/12  10:00:00,52.8461581823,7.37075730106,0.322207824013,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/12  11:00:00,53.4909076931,7.37075730106,0.966957334861,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/12  12:00:00,54.3085422557,7.37075730106,1.78459189748,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/12  13:00:00,55.1522659066,7.37075730106,2.62831554833,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/12  14:00:00,56.3377106338,7.37075730106,3.81376027557,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/12  15:00:00,57.3879788183,7.37075730106,4.86402846003,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/12  16:00:00,57.7345828682,7.37075730106,5.21063250995,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/12  17:00:00,57.3064546305,7.37075730106,4.78250427222,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/12  18:00:00,36.3881402429,7.37075730106,1.53871177441,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/12  19:00:00,25.5475953811,7.37075730106,0.732209814237,0.0,11.4607184823,5.9839097835,0.0,0.0
 08/12  20:00:00,29.1378505831,7.37075730106,0.189465016239,0.0,11.4607184823,5.9839097835,0.0,0.0
 08/12  21:00:00,23.0473426653,7.37075730106,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/12  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/12  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/12  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  06:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  08:00:00,15.0020792178,7.38339678385,0.0,0.208097069749,3.8202394941,3.5903458701,33.3133250718,33.3133250718
 08/13  09:00:00,14.8033346648,7.37707704246,0.0,0.0156722581312,3.8202394941,3.5903458701,6.00235637971,6.00235637971
 08/13  10:00:00,29.8324070177,7.37075730106,0.0,0.0,15.2809579764,7.1806917402,3.11959481265e-05,3.11959481265e-05
 08/13  11:00:00,29.9643687183,7.37075730106,0.131961700649,0.0,15.2809579764,7.1806917402,0.0,0.0
 08/13  12:00:00,40.9054893989,7.37075730106,1.03903947963,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/13  13:00:00,41.6377963493,7.37075730106,1.77134643002,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/13  14:00:00,43.1973887528,7.37075730106,3.33093883357,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/13  15:00:00,46.0980221629,7.37075730106,6.23157224368,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/13  16:00:00,47.6090158175,7.37075730106,7.74256589821,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/13  17:00:00,35.1650741561,7.37075730106,5.33266713847,0.0,15.2809579764,7.1806917402,0.0,0.0
 08/13  18:00:00,22.8957176085,7.37075730106,3.09735349247,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/13  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  20:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/14  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/14  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/14  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/14  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/14  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/14  06:00:00,14.4297742948,7.37075730106,0.0,0.0,1.91011974705,2.3935639134,1.49836675628,1.49836675628
 08/14  07:00:00,19.7983641161,7.37075730106,0.0,0.0,7.6404789882,4.7871278268,0.00338606902631,0.00338606902631
 08/14  08:00:00,34.8645331695,7.37075730106,0.0151047010088,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/14  09:00:00,53.4264556202,7.37075730106,0.902505261972,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/14  10:00:00,55.4120069694,7.37075730106,2.88805661115,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/14  11:00:00,60.6252762134,7.37075730106,8.10132585515,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/14  12:00:00,62.9267784383,7.37075730106,10.40282808,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/14  13:00:00,65.5412846984,7.37075730106,13.0173343402,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/14  14:00:00,67.1551621969,7.37075730106,14.6312118386,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/14  15:00:00,68.783011341,7.37075730106,16.2590609828,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/14  16:00:00,67.4181689808,7.37075730106,14.8942186226,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/14  17:00:00,65.5702474517,7.37075730106,13.0462970934,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/14  18:00:00,50.7521565952,7.37075730106,10.8857066759,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/14  19:00:00,47.1177177129,7.37075730106,7.25126779362,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/14  20:00:00,43.3856256804,7.37075730106,4.40319721197,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/14  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/14  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/14  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/14  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/15  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/15  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/15  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/15  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/15  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/15  06:00:00,14.4297742948,7.37075730106,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/15  07:00:00,19.7983641161,7.37075730106,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/15  08:00:00,34.9769313997,7.37075730106,0.127502931231,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/15  09:00:00,54.7068865504,7.37075730106,2.1829361921,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/15  10:00:00,59.6490612217,7.37075730106,7.1251108634,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/15  11:00:00,63.7637583491,7.37075730106,11.2398079908,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/15  12:00:00,68.0030114786,7.37075730106,15.4790611204,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/15  13:00:00,69.5526852068,7.37075730106,17.0287348485,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/15  14:00:00,71.0436924949,7.37075730106,18.5197421366,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/15  15:00:00,69.5893690592,7.37075730106,17.0654187009,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/15  16:00:00,67.9019614863,7.37075730106,15.378011128,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/15  17:00:00,66.1426980838,7.37075730106,13.6187477255,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/15  18:00:00,48.5636518051,7.37075730106,8.69720188583,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/15  19:00:00,43.2003103001,7.37075730106,3.33386038088,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/15  20:00:00,40.1975682722,7.37075730106,1.2151398037,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/15  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/15  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/15  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/15  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/16  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/16  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/16  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/16  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/16  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/16  06:00:00,14.562186607,7.38339678385,0.0,0.119772829348,1.91011974705,2.3935639134,19.3946190798,19.3946190798
 08/16  07:00:00,19.8943655529,7.38339678385,0.0,0.0833619540739,7.6404789882,4.7871278268,12.7928958572,12.7928958572
 08/16  08:00:00,34.8678588426,7.37918362292,0.0,0.0100040522968,19.1011974705,8.3774736969,3.71173466265,3.71173466265
 08/16  09:00:00,52.5239503583,7.37075730106,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/16  10:00:00,52.7460956078,7.37075730106,0.222145249529,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/16  11:00:00,52.9647319442,7.37075730106,0.440781585966,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/16  12:00:00,53.5115436914,7.37075730106,0.987593333159,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/16  13:00:00,54.5875039924,7.37075730106,2.06355363417,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/16  14:00:00,57.0854744362,7.37075730106,4.56152407793,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/16  15:00:00,58.726372755,7.37075730106,6.20242239677,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/16  16:00:00,58.1984039018,7.37075730106,5.67445354352,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/16  17:00:00,57.5348381572,7.37075730106,5.01088779892,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/16  18:00:00,42.2939631665,7.37075730106,2.42751324721,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/16  19:00:00,40.7293719392,7.37075730106,0.86292201992,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/16  20:00:00,39.288174594,7.37075730106,0.305746125582,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/16  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/16  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/16  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/16  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/17  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/17  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/17  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/17  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/17  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/17  06:00:00,16.0831185393,7.38339678385,0.0,0.26303809502,1.91011974705,2.3935639134,41.236962764,41.236962764
 08/17  07:00:00,19.9899336977,7.38339678385,0.0,0.178930098884,7.6404789882,4.7871278268,25.549384802,25.549384802
 08/17  08:00:00,34.9122673331,7.38339678385,0.0,0.0501993818691,19.1011974705,8.3774736969,8.39657332897,8.39657332897
 08/17  09:00:00,52.5239503583,7.37075730106,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/17  10:00:00,52.688525901,7.37075730106,0.164575542787,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/17  11:00:00,53.0370874776,7.37075730106,0.513137119356,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/17  12:00:00,54.0782802378,7.37075730106,1.55432987955,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/17  13:00:00,55.3184738641,7.37075730106,2.79452350583,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/17  14:00:00,58.7957592482,7.37075730106,6.27180888995,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/17  15:00:00,61.9458153741,7.37075730106,9.42186501586,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/17  16:00:00,61.943469501,7.37075730106,9.41951914275,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/17  17:00:00,60.8678688322,7.37075730106,8.34391847393,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/17  18:00:00,43.6195291497,7.37075730106,3.7530792304,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/17  19:00:00,40.2028509436,7.37075730106,0.33640102433,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/17  20:00:00,38.9824284685,7.37075730106,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/17  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/17  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/17  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/17  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/18  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/18  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/18  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/18  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/18  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/18  06:00:00,16.1902746268,7.38339678385,0.0,0.370194182482,1.91011974705,2.3935639134,55.8219225247,55.8219225247
 08/18  07:00:00,20.0935033139,7.38339678385,0.0,0.282499715025,7.6404789882,4.7871278268,41.2540627244,41.2540627244
 08/18  08:00:00,35.0269849703,7.38339678385,0.0,0.164917019031,19.1011974705,8.3774736969,21.2425486923,21.2425486923
 08/18  09:00:00,52.5373319036,7.37497046199,0.0,0.00916838443417,34.3821554469,10.7710376103,0.422511153583,0.422511153583
 08/18  10:00:00,52.5823815322,7.37075730106,0.0584311739436,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/18  11:00:00,53.2341695563,7.37075730106,0.710219198076,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/18  12:00:00,54.2146014487,7.37075730106,1.69065109044,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/18  13:00:00,55.7697204576,7.37075730106,3.24577009937,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/18  14:00:00,57.6874244348,7.37075730106,5.16347407657,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/18  15:00:00,59.0073243728,7.37075730106,6.48337401458,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/18  16:00:00,58.9371439304,7.37075730106,6.41319357213,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/18  17:00:00,57.8145704831,7.37075730106,5.29062012484,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/18  18:00:00,43.5721157176,7.37075730106,3.70566579832,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/18  19:00:00,41.0277969741,7.37075730106,1.16134705483,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/18  20:00:00,39.3314431695,7.37075730106,0.349014701029,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/18  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/18  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/18  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/18  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/19  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/19  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/19  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/19  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/19  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/19  06:00:00,15.6710753964,7.38339678385,0.0,0.449385930433,1.91011974705,1.79517293505,67.9165069477,67.9165069477
 08/19  07:00:00,15.1230384936,7.38339678385,0.0,0.329056345524,3.8202394941,3.5903458701,48.929638694,48.929638694
 08/19  08:00:00,25.0304009106,7.38339678385,0.0,0.202375860977,11.4607184823,5.9839097835,28.6117060576,28.6117060576
 08/19  09:00:00,39.9078214586,7.37918362292,0.0,0.03294521745,22.9214369646,9.5742556536,3.36166841216,3.36166841216
 08/19  10:00:00,52.594861079,7.37075730106,0.070910720759,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/19  11:00:00,53.4410841074,7.37075730106,0.917133749098,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/19  12:00:00,54.7573824963,7.37075730106,2.23343213805,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/19  13:00:00,58.0232142861,7.37075730106,5.49926392782,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/19  14:00:00,60.5941683985,7.37075730106,8.07021804029,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/19  15:00:00,61.4436883114,7.37075730106,8.91973795316,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/19  16:00:00,61.5611907899,7.37075730106,9.03724043164,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/19  17:00:00,60.7487015292,7.37075730106,8.22475117097,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/19  18:00:00,38.7194833057,7.37075730106,3.87005483724,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/19  19:00:00,25.3750237734,7.37075730106,0.559638206534,0.0,11.4607184823,5.9839097835,0.0,0.0
 08/19  20:00:00,30.4408838036,7.37075730106,0.114831570117,0.0,11.4607184823,5.9839097835,0.0,0.0
 08/19  21:00:00,23.0473426653,7.37075730106,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/19  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/19  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/19  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  06:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  08:00:00,14.8570237182,7.38339678385,0.0,0.0630415701943,3.8202394941,3.5903458701,18.2275245482,18.2275245482
 08/20  09:00:00,14.783579691,7.37286388153,0.0,0.000130445254637,3.8202394941,3.5903458701,6.85369775279,6.85369775279
 08/20  10:00:00,29.8324070177,7.37075730106,0.0,0.0,15.2809579764,7.1806917402,0.000179618989946,0.000179618989946
 08/20  11:00:00,30.1226241089,7.37075730106,0.29021709126,0.0,15.2809579764,7.1806917402,0.0,0.0
 08/20  12:00:00,41.545479573,7.37075730106,1.67902965378,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/20  13:00:00,43.2126445982,7.37075730106,3.34619467898,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/20  14:00:00,46.5022272901,7.37075730106,6.63577737081,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/20  15:00:00,48.1008046792,7.37075730106,8.23435475995,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/20  16:00:00,50.5377446762,7.37075730106,10.6712947569,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/20  17:00:00,40.9492971943,7.37075730106,11.1168901766,0.0,15.2809579764,7.1806917402,0.0,0.0
 08/20  18:00:00,27.919026836,7.37075730106,8.12066271998,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/20  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  20:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/21  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/21  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/21  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/21  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/21  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/21  06:00:00,15.8074409615,7.37075730106,0.0,0.0,1.91011974705,2.3935639134,1.63092020422e-05,1.63092020422e-05
 08/21  07:00:00,19.7983641161,7.37075730106,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/21  08:00:00,34.8678281653,7.37075730106,0.0183996968882,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/21  09:00:00,53.4029335758,7.37075730106,0.878983217579,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/21  10:00:00,54.9188932522,7.37075730106,2.39494289393,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/21  11:00:00,59.7201404441,7.37075730106,7.1961900858,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/21  12:00:00,60.4159399415,7.37075730106,7.89198958322,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/21  13:00:00,62.3012629548,7.37075730106,9.77731259658,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/21  14:00:00,65.6188916753,7.37075730106,13.0949413171,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/21  15:00:00,66.9675695749,7.37075730106,14.4436192167,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/21  16:00:00,66.0153608232,7.37075730106,13.4914104649,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/21  17:00:00,63.4098658068,7.37075730106,10.8859154486,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/21  18:00:00,47.2829023725,7.37075730106,7.41645245325,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/21  19:00:00,43.3813966349,7.37075730106,3.51494671567,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/21  20:00:00,41.1770663029,7.37075730106,0.816971167764,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/21  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/21  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/21  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/21  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/22  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/22  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/22  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/22  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/22  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/22  06:00:00,16.184016746,7.38339678385,0.0,0.363936301736,1.91011974705,2.3935639134,56.3660923709,56.3660923709
 08/22  07:00:00,20.0861632056,7.38339678385,0.0,0.275159606728,7.6404789882,4.7871278268,40.7878392658,40.7878392658
 08/22  08:00:00,35.0280536054,7.38339678385,0.0,0.165985654161,19.1011974705,8.3774736969,22.8430709412,22.8430709412
 08/22  09:00:00,52.5363893691,7.37497046199,0.0,0.00822584986474,34.3821554469,10.7710376103,1.46943897428,1.46943897428
 08/22  10:00:00,52.5891791088,7.37075730106,0.065228750513,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/22  11:00:00,52.9680002909,7.37075730106,0.444049932652,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/22  12:00:00,53.5404562305,7.37075730106,1.01650587222,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/22  13:00:00,54.0492390121,7.37075730106,1.52528865385,0.0,34.3821554469,10.7710376103,0.0,0.0
