Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 08/22  14:00:00,54.4271872196,7.37075730106,1.90323686136,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/22  15:00:00,54.5556489093,7.37075730106,2.03169855101,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/22  16:00:00,54.3838433692,7.37075730106,1.85989301098,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/22  17:00:00,54.0022769477,7.37075730106,1.47832658943,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/22  18:00:00,40.8786663433,7.37075730106,1.01221642406,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/22  19:00:00,40.3257853411,7.37075730106,0.459335421834,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/22  20:00:00,40.4256416406,7.37075730106,0.0655465054384,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/22  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/22  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/22  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/22  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/23  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/23  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/23  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/23  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/23  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/23  06:00:00,16.4945935165,7.38339678385,0.0,0.674513072197,1.91011974705,2.3935639134,96.3547958024,96.3547958024
 08/23  07:00:00,20.3138837182,7.38339678385,0.0,0.502880119306,7.6404789882,4.7871278268,72.865007803,72.865007803
 08/23  08:00:00,35.1952482197,7.38339678385,0.0,0.333180268474,19.1011974705,8.3774736969,47.073518778,47.073518778
 08/23  09:00:00,52.6129655927,7.38129020338,0.0,0.078482332091,34.3821554469,10.7710376103,11.9406427231,11.9406427231
 08/23  10:00:00,52.5239503583,7.37075730106,0.0,0.0,34.3821554469,10.7710376103,0.0763629031022,0.0763629031022
 08/23  11:00:00,52.805486476,7.37075730106,0.281536117764,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/23  12:00:00,53.1823297358,7.37075730106,0.658379377575,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/23  13:00:00,53.8549239372,7.37075730106,1.33097357893,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/23  14:00:00,54.3098379065,7.37075730106,1.78588754821,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/23  15:00:00,54.724256,7.37075730106,2.20030564172,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/23  16:00:00,55.8139307342,7.37075730106,3.28998037595,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/23  17:00:00,56.2200395802,7.37075730106,3.69608922191,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/23  18:00:00,43.2243439401,7.37075730106,3.35789402081,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/23  19:00:00,40.9687482201,7.37075730106,1.10229830082,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/23  20:00:00,40.7315014476,7.37075730106,0.371406312463,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/23  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/23  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/23  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/23  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/24  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/24  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/24  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/24  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/24  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/24  06:00:00,17.5214440107,7.38339678385,0.0,0.323696899755,1.91011974705,2.3935639134,51.3689260218,51.3689260218
 08/24  07:00:00,20.0610971493,7.38339678385,0.0,0.250093550489,7.6404789882,4.7871278268,37.3382651439,37.3382651439
 08/24  08:00:00,34.9992165157,7.38339678385,0.0,0.137148564447,19.1011974705,8.3774736969,20.5350145048,20.5350145048
 08/24  09:00:00,52.5269280488,7.37286388153,0.0,0.00087111008684,34.3821554469,10.7710376103,0.67680983217,0.67680983217
 08/24  10:00:00,52.6991937932,7.37075730106,0.175243434959,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/24  11:00:00,53.2729679188,7.37075730106,0.749017560492,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/24  12:00:00,54.2141615326,7.37075730106,1.69021117435,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/24  13:00:00,56.5675664195,7.37075730106,4.04361606127,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/24  14:00:00,59.7464559754,7.37075730106,7.2225056171,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/24  15:00:00,60.2091376401,7.37075730106,7.68518728189,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/24  16:00:00,58.7267283609,7.37075730106,6.20277800267,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/24  17:00:00,56.8482488318,7.37075730106,4.32429847352,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/24  18:00:00,41.7914557463,7.37075730106,1.92500582702,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/24  19:00:00,40.7101506275,7.37075730106,0.843700708235,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/24  20:00:00,42.1238110668,7.37075730106,0.386049265031,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/24  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/24  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/24  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/24  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/25  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/25  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/25  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/25  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/25  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/25  06:00:00,17.326836476,7.38339678385,0.0,0.129089365068,1.91011974705,2.3935639134,24.2513111233,24.2513111233
 08/25  07:00:00,19.9302423192,7.38339678385,0.0,0.119238720349,7.6404789882,4.7871278268,18.1214186346,18.1214186346
 08/25  08:00:00,34.9519817411,7.38339678385,0.0,0.0899137898689,19.1011974705,8.3774736969,12.7105694668,12.7105694668
 08/25  09:00:00,52.5422076644,7.37918362292,0.0,0.00983098430067,34.3821554469,10.7710376103,1.73159801927,1.73159801927
 08/25  10:00:00,52.5239503583,7.37075730106,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/25  11:00:00,52.5239503583,7.37075730106,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/25  12:00:00,52.5239503583,7.37075730106,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/25  13:00:00,52.5239503583,7.37075730106,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/25  14:00:00,52.5308800523,7.37075730106,0.00692969405433,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/25  15:00:00,52.6340896148,7.37075730106,0.110139256569,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/25  16:00:00,52.7072804245,7.37075730106,0.183330066209,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/25  17:00:00,52.6594169867,7.37075730106,0.13546662846,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/25  18:00:00,39.8670343921,7.37075730106,0.000584472798048,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/25  19:00:00,39.8664499193,7.37075730106,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/25  20:00:00,41.7377618018,7.37075730106,0.0,0.0,19.1011974705,8.3774736969,1.52669507638,1.52669507638
 08/25  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/25  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/25  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/25  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/26  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/26  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/26  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/26  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/26  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/26  06:00:00,16.9580153873,7.38339678385,0.0,0.358659254672,1.91011974705,1.79517293505,46.7527888435,46.7527888435
 08/26  07:00:00,15.0643147658,7.38339678385,0.0,0.270332617779,3.8202394941,3.5903458701,34.7111647462,34.7111647462
 08/26  08:00:00,25.030076223,7.38339678385,0.0,0.202051173353,11.4607184823,5.9839097835,27.276062496,27.276062496
 08/26  09:00:00,39.9541379511,7.38339678385,0.0,0.0750485490597,22.9214369646,9.5742556536,11.6959794919,11.6959794919
 08/26  10:00:00,52.5260569387,7.37286388153,0.0,0.0,34.3821554469,10.7710376103,1.78493065724,1.78493065724
 08/26  11:00:00,52.5239503583,7.37075730106,0.0,0.0,34.3821554469,10.7710376103,0.000225738916765,0.000225738916765
 08/26  12:00:00,52.5290397387,7.37075730106,0.00508938039828,0.0,34.3821554469,10.7710376103,2.07258060064e-05,2.07258060064e-05
 08/26  13:00:00,52.6457873523,7.37075730106,0.121836994044,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/26  14:00:00,52.7851918587,7.37075730106,0.261241500409,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/26  15:00:00,52.8615181768,7.37075730106,0.337567818502,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/26  16:00:00,52.8843948316,7.37075730106,0.360444473315,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/26  17:00:00,52.810211502,7.37075730106,0.286261143785,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/26  18:00:00,34.8494284685,7.37075730106,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/26  19:00:00,24.8153855669,7.37075730106,0.0,0.0,11.4607184823,5.9839097835,0.000256084841714,0.000256084841714
 08/26  20:00:00,31.7037189002,7.37075730106,0.0,0.0,11.4607184823,5.9839097835,5.0335667366,5.0335667366
 08/26  21:00:00,23.1259701914,7.38339678385,0.0,0.0659880433573,3.8202394941,3.5903458701,16.7145251178,16.7145251178
 08/26  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/26  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/26  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  06:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  08:00:00,15.157197506,7.38339678385,0.0,0.363215357913,3.8202394941,3.5903458701,49.0519821316,49.0519821316
 08/27  09:00:00,14.9225286657,7.38339678385,0.0,0.128546517642,3.8202394941,3.5903458701,21.7949919428,21.7949919428
 08/27  10:00:00,29.8345135981,7.37286388153,0.0,0.0,15.2809579764,7.1806917402,1.38745365558,1.38745365558
 08/27  11:00:00,29.8546887259,7.37075730106,0.022281708271,0.0,15.2809579764,7.1806917402,0.0,0.0
 08/27  12:00:00,40.5817700148,7.37075730106,0.715320095523,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/27  13:00:00,41.2212473066,7.37075730106,1.35479738738,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/27  14:00:00,41.5707895556,7.37075730106,1.70433963637,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/27  15:00:00,41.5056608976,7.37075730106,1.63921097831,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/27  16:00:00,41.4393608522,7.37075730106,1.57291093298,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/27  17:00:00,30.6993841485,7.37075730106,0.866977130838,0.0,15.2809579764,7.1806917402,0.0,0.0
 08/27  18:00:00,20.2389307845,7.37075730106,0.440566668439,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/27  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  20:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/28  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/28  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/28  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/28  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/28  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/28  06:00:00,17.6019299198,7.38339678385,0.0,0.40418280883,1.91011974705,2.3935639134,60.7676562413,60.7676562413
 08/28  07:00:00,20.1267955742,7.38339678385,0.0,0.315791975376,7.6404789882,4.7871278268,45.1304902325,45.1304902325
 08/28  08:00:00,35.0740413122,7.38339678385,0.0,0.211973360943,19.1011974705,8.3774736969,27.0238188904,27.0238188904
 08/28  09:00:00,52.5637917609,7.37707704246,0.0,0.0335216612455,34.3821554469,10.7710376103,4.56435782018,4.56435782018
 08/28  10:00:00,52.5410162487,7.37075730106,0.0170658904004,0.0,34.3821554469,10.7710376103,0.00274021875595,0.00274021875595
 08/28  11:00:00,53.1846591491,7.37075730106,0.660708790828,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/28  12:00:00,54.3484343675,7.37075730106,1.82448400926,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/28  13:00:00,55.7748605151,7.37075730106,3.25091015688,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/28  14:00:00,58.3114328985,7.37075730106,5.7874825402,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/28  15:00:00,60.0311965991,7.37075730106,7.50724624079,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/28  16:00:00,61.3079322394,7.37075730106,8.78398188117,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/28  17:00:00,61.1765098839,7.37075730106,8.65255952565,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/28  18:00:00,47.2474485815,7.37075730106,7.38099866222,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/28  19:00:00,42.8942452257,7.37075730106,3.02779530649,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/28  20:00:00,42.3639545625,7.37075730106,0.626192760739,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/28  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/28  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/28  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/28  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/29  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/29  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/29  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/29  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/29  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/29  06:00:00,17.338397653,7.38339678385,0.0,0.140650541994,1.91011974705,2.3935639134,26.2100678084,26.2100678084
 08/29  07:00:00,19.9272962326,7.38339678385,0.0,0.116292633767,7.6404789882,4.7871278268,18.8953094819,18.8953094819
 08/29  08:00:00,34.8920250586,7.38129020338,0.0,0.032063687836,19.1011974705,8.3774736969,8.00393602689,8.00393602689
 08/29  09:00:00,52.5365271077,7.37075730106,0.0125767494131,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/29  10:00:00,52.9995871896,7.37075730106,0.475636831327,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/29  11:00:00,54.1863791873,7.37075730106,1.66242882908,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/29  12:00:00,57.6125013222,7.37075730106,5.08855096395,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/29  13:00:00,63.4020392118,7.37075730106,10.8780888535,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/29  14:00:00,67.7942570089,7.37075730106,15.2703066506,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/29  15:00:00,71.7830930519,7.37075730106,19.2591426937,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/29  16:00:00,70.8817977925,7.37075730106,18.3578474343,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/29  17:00:00,68.7078818971,7.37075730106,16.1839315388,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/29  18:00:00,54.5238017063,7.37075730106,14.657351787,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/29  19:00:00,45.9500251013,7.37075730106,6.08357518204,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/29  20:00:00,42.3876288471,7.37075730106,0.649867045309,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/29  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/29  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/29  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/29  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/30  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/30  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/30  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/30  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/30  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/30  06:00:00,17.4368429333,7.38339678385,0.0,0.239095822328,1.91011974705,2.3935639134,40.0245688882,40.0245688882
 08/30  07:00:00,20.0108071617,7.38339678385,0.0,0.19980356282,7.6404789882,4.7871278268,30.1030329168,30.1030329168
 08/30  08:00:00,34.9706862273,7.38339678385,0.0,0.108618276004,19.1011974705,8.3774736969,15.7235573205,15.7235573205
 08/30  09:00:00,52.5260569387,7.37286388153,0.0,0.0,34.3821554469,10.7710376103,0.226728869157,0.226728869157
 08/30  10:00:00,52.5885574816,7.37075730106,0.0646071233713,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/30  11:00:00,52.9556180169,7.37075730106,0.431667658595,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/30  12:00:00,53.4640998008,7.37075730106,0.940149442525,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/30  13:00:00,54.1668283775,7.37075730106,1.64287801928,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/30  14:00:00,54.5616437034,7.37075730106,2.03769334514,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/30  15:00:00,54.5148889392,7.37075730106,1.99093858092,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/30  16:00:00,54.2473804291,7.37075730106,1.72343007079,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/30  17:00:00,53.8084300037,7.37075730106,1.28447964545,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/30  18:00:00,40.6797913558,7.37075730106,0.813341436525,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/30  19:00:00,40.1761685529,7.37075730106,0.309718633612,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/30  20:00:00,43.1296104014,7.37075730106,0.0141819329571,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/30  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/30  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/30  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/30  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/31  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/31  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/31  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/31  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/31  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/31  06:00:00,17.9839828843,7.38339678385,0.0,0.786235773381,1.91011974705,2.3935639134,110.563867703,110.563867703
 08/31  07:00:00,20.4141894465,7.38339678385,0.0,0.603185847658,7.6404789882,4.7871278268,86.543826821,86.543826821
 08/31  08:00:00,35.2662986987,7.38339678385,0.0,0.404230747427,19.1011974705,8.3774736969,57.8251624108,57.8251624108
 08/31  09:00:00,52.6662029041,7.38339678385,0.0,0.12961306308,34.3821554469,10.7710376103,22.3218799565,22.3218799565
 08/31  10:00:00,52.5239503583,7.37075730106,0.0,0.0,34.3821554469,10.7710376103,5.63125406388,5.63125406388
 08/31  11:00:00,52.6416152286,7.37075730106,0.117664870301,0.0,34.3821554469,10.7710376103,9.59431948318e-05,9.59431948318e-05
 08/31  12:00:00,53.0911735402,7.37075730106,0.567223181972,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/31  13:00:00,53.6175989701,7.37075730106,1.09364861184,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/31  14:00:00,54.1903552538,7.37075730106,1.66640489553,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/31  15:00:00,54.4920834998,7.37075730106,1.96813314158,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/31  16:00:00,55.0746287238,7.37075730106,2.55067836553,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/31  17:00:00,55.2727029973,7.37075730106,2.74875263906,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/31  18:00:00,41.3914198387,7.37075730106,1.52496991941,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/31  19:00:00,40.7085487614,7.37075730106,0.842098842147,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/31  20:00:00,43.4160643714,7.37075730106,0.300635902918,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/31  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/31  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/31  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/31  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/01  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/01  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/01  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/01  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/01  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/01  06:00:00,18.7283315019,7.38339678385,0.0,0.152917724261,1.91011974705,2.3935639134,25.0823628064,25.0823628064
 09/01  07:00:00,19.9174460294,7.38339678385,0.0,0.106442430503,7.6404789882,4.7871278268,14.6111545474,14.6111545474
 09/01  08:00:00,34.8895461969,7.38339678385,0.0,0.0274782456613,19.1011974705,8.3774736969,5.00007063313,5.00007063313
 09/01  09:00:00,52.5373502677,7.37075730106,0.0133999094193,0.0,34.3821554469,10.7710376103,3.30690530136e-05,3.30690530136e-05
 09/01  10:00:00,53.162553965,7.37075730106,0.638603606753,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/01  11:00:00,55.66462448,7.37075730106,3.14067412171,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/01  12:00:00,59.8477803353,7.37075730106,7.32382997699,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/01  13:00:00,63.1680382197,7.37075730106,10.6440878614,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/01  14:00:00,66.5077492954,7.37075730106,13.9837989371,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/01  15:00:00,68.7148167405,7.37075730106,16.1908663822,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/01  16:00:00,69.7608599931,7.37075730106,17.2369096349,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/01  17:00:00,68.9597960385,7.37075730106,16.4358456802,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/01  18:00:00,53.5257908574,7.37075730106,13.6593409381,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/01  19:00:00,48.7178286622,7.37075730106,8.85137874298,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/01  20:00:00,46.8250016232,7.37075730106,3.7095731547,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/01  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/01  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/01  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/01  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/02  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/02  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/02  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/02  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/02  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/02  06:00:00,17.9960823777,7.38234349362,0.0,0.0201128686549,1.91011974705,1.79517293505,12.689289379,12.689289379
 09/02  07:00:00,14.7987827647,7.38129020338,0.0,0.00690719712407,3.8202394941,3.5903458701,7.6198825824,7.6198825824
 09/02  08:00:00,24.8153855669,7.37075730106,0.0,0.0,11.4607184823,5.9839097835,0.0487864469795,0.0487864469795
 09/02  09:00:00,40.2155113343,7.37075730106,0.349061415068,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/02  10:00:00,54.425356537,7.37075730106,1.90140617873,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/02  11:00:00,60.4773140362,7.37075730106,7.95336367794,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/02  12:00:00,65.8856881986,7.37075730106,13.3617378403,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/02  13:00:00,69.8028950477,7.37075730106,17.2789446895,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/02  14:00:00,72.8846563067,7.37075730106,20.3607059484,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/02  15:00:00,73.3099810366,7.37075730106,20.7860306783,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/02  16:00:00,74.032652983,7.37075730106,21.5087026248,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/02  17:00:00,74.3958047047,7.37075730106,21.8718543464,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/02  18:00:00,51.8691600894,7.37075730106,17.0197316209,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/02  19:00:00,36.0618450464,7.37075730106,11.2464594795,0.0,11.4607184823,5.9839097835,0.0,0.0
 09/02  20:00:00,40.2499755748,7.37075730106,7.16859000793,0.0,11.4607184823,5.9839097835,0.0,0.0
 09/02  21:00:00,26.3649289666,7.37075730106,3.31758630132,0.0,3.8202394941,3.5903458701,0.0,0.0
 09/02  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/02  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/02  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  06:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  08:00:00,14.8177937563,7.37918362292,0.0,0.0280247691758,3.8202394941,3.5903458701,15.2406730554,15.2406730554
 09/03  09:00:00,14.7813426653,7.37075730106,0.0,0.0,3.8202394941,3.5903458701,0.253058788513,0.253058788513
 09/03  10:00:00,30.3290337973,7.37075730106,0.496626779612,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/03  11:00:00,32.0139828982,7.37075730106,2.18157588056,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/03  12:00:00,46.4781586497,7.37075730106,6.61170873045,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/03  13:00:00,52.4088973391,7.37075730106,12.5424474199,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/03  14:00:00,55.1040193716,7.37075730106,15.2375694523,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/03  15:00:00,56.726233883,7.37075730106,16.8597839637,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/03  16:00:00,57.4883194485,7.37075730106,17.6218695292,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/03  17:00:00,46.3768010925,7.37075730106,16.5443940749,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/03  18:00:00,33.0627640717,7.37075730106,13.2643999556,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/03  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  06:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  08:00:00,14.7813426653,7.37075730106,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 09/04  09:00:00,14.8667813115,7.37075730106,0.0854386462007,0.0,3.8202394941,3.5903458701,0.0,0.0
 09/04  10:00:00,31.770841169,7.37075730106,1.93843415136,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/04  11:00:00,34.9173109783,7.37075730106,5.08490396062,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/04  12:00:00,53.2846934573,7.37075730106,13.4182435381,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/04  13:00:00,57.8541170147,7.37075730106,17.9876670954,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/04  14:00:00,60.4308299714,7.37075730106,20.5643800521,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/04  15:00:00,61.7787191945,7.37075730106,21.9122692753,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/04  16:00:00,62.6687750288,7.37075730106,22.8023251095,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/04  17:00:00,52.0577827415,7.37075730106,22.2253757238,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/04  18:00:00,38.3092986866,7.37075730106,18.5109345705,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/04  19:00:00,5.08295934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/05  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/05  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/05  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/05  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/05  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/05  06:00:00,18.5627742948,7.37075730106,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/05  07:00:00,19.7983641161,7.37075730106,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/05  08:00:00,35.1534757998,7.37075730106,0.304047331335,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/05  09:00:00,53.6995933806,7.37075730106,1.17564302236,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/05  10:00:00,54.2556965453,7.37075730106,1.731746187,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/05  11:00:00,58.1778219996,7.37075730106,5.6538716413,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/05  12:00:00,61.1133766142,7.37075730106,8.58942625599,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/05  13:00:00,63.2393516776,7.37075730106,10.7154013193,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/05  14:00:00,64.7304495779,7.37075730106,12.2064992196,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/05  15:00:00,64.9852221294,7.37075730106,12.4612717711,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/05  16:00:00,63.4526653095,7.37075730106,10.9287149513,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/05  17:00:00,61.9581814424,7.37075730106,9.4342310841,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/05  18:00:00,47.8286795806,7.37075730106,7.9622296613,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/05  19:00:00,46.4696419829,7.37075730106,5.22552539698,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/05  20:00:00,46.1332929826,7.37075730106,3.01786451415,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/05  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/05  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/05  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/05  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/06  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/06  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/06  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/06  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/06  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/06  06:00:00,18.5930862538,7.38339678385,0.0,0.0176724762055,1.91011974705,2.3935639134,5.74269768816,5.74269768816
 09/06  07:00:00,19.8083349986,7.37918362292,0.0,0.00154456069567,7.6404789882,4.7871278268,0.604182193375,0.604182193375
 09/06  08:00:00,34.8494284685,7.37075730106,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/06  09:00:00,52.6776632538,7.37075730106,0.153712895552,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/06  10:00:00,52.9283739651,7.37075730106,0.404423606854,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/06  11:00:00,53.090419797,7.37075730106,0.566469438746,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/06  12:00:00,53.2874873378,7.37075730106,0.763536979531,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/06  13:00:00,53.3273521379,7.37075730106,0.803401779614,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/06  14:00:00,53.0699510626,7.37075730106,0.546000704337,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/06  15:00:00,52.9604138341,7.37075730106,0.436463475887,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/06  16:00:00,52.7370772219,7.37075730106,0.213126863674,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/06  17:00:00,52.524803244,7.37075730106,0.000852885690289,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/06  18:00:00,39.8664499193,7.37075730106,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/06  19:00:00,41.2441165859,7.37075730106,0.0,0.0,22.9214369646,9.5742556536,0.109656604187,0.109656604187
 09/06  20:00:00,43.1237946383,7.37707704246,0.0,0.00204642844001,19.1011974705,8.3774736969,3.06322166989,3.06322166989
 09/06  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/06  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/06  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/06  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/07  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/07  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/07  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/07  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/07  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/07  06:00:00,19.5005121427,7.38339678385,0.0,0.925098365093,1.91011974705,2.3935639134,115.396521355,115.396521355
 09/07  07:00:00,20.50824488,7.38339678385,0.0,0.697241281199,7.6404789882,4.7871278268,90.2902760694,90.2902760694
 09/07  08:00:00,35.3759953126,7.38339678385,0.0,0.513927361322,19.1011974705,8.3774736969,69.6447266643,69.6447266643
 09/07  09:00:00,52.7991888758,7.38339678385,0.0,0.262599034706,34.3821554469,10.7710376103,40.7725086774,40.7725086774
 09/07  10:00:00,52.5551509866,7.37707704246,0.0,0.0248808869827,34.3821554469,10.7710376103,26.4354924768,26.4354924768
 09/07  11:00:00,52.5239503583,7.37075730106,0.0,0.0,34.3821554469,10.7710376103,13.584180161,13.584180161
 09/07  12:00:00,52.5239503583,7.37075730106,0.0,0.0,34.3821554469,10.7710376103,8.06511323773,8.06511323773
 09/07  13:00:00,52.5628116241,7.37075730106,0.0388612658483,0.0,34.3821554469,10.7710376103,1.07501440623,1.07501440623
 09/07  14:00:00,52.7475550628,7.37075730106,0.223604704544,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/07  15:00:00,52.8471970474,7.37075730106,0.32324668913,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/07  16:00:00,52.8257372911,7.37075730106,0.301786932808,0.0,34.3821554469,10.7710376103,4.48447471935e-07,4.48447471935e-07
 09/07  17:00:00,52.689683859,7.37075730106,0.165733500723,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/07  18:00:00,39.8757799572,7.37075730106,0.00933003791261,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/07  19:00:00,41.2441165859,7.37075730106,0.0,0.0,22.9214369646,9.5742556536,6.27562979923,6.27562979923
 09/07  20:00:00,43.1509176521,7.37918362292,0.0,0.0270628618092,19.1011974705,8.3774736969,20.3575609703,20.3575609703
 09/07  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/07  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/07  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/07  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/08  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/08  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/08  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/08  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/08  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/08  06:00:00,19.6005510999,7.38339678385,0.0,1.02513732229,1.91011974705,2.3935639134,135.616167146,135.616167146
 09/08  07:00:00,20.5740921172,7.38339678385,0.0,0.763088518352,7.6404789882,4.7871278268,104.918379202,104.918379202
 09/08  08:00:00,35.4231578691,7.38339678385,0.0,0.561089917835,19.1011974705,8.3774736969,78.4968954108,78.4968954108
 09/08  09:00:00,52.7893776356,7.38339678385,0.0,0.2527877946,34.3821554469,10.7710376103,40.4428340017,40.4428340017
 09/08  10:00:00,52.5374770473,7.37497046199,0.0,0.00931352808695,34.3821554469,10.7710376103,18.4105986555,18.4105986555
 09/08  11:00:00,52.5239503583,7.37075730106,0.0,0.0,34.3821554469,10.7710376103,1.8969531398,1.8969531398
 09/08  12:00:00,52.6514157191,7.37075730106,0.127465360795,0.0,34.3821554469,10.7710376103,0.0161083946924,0.0161083946924
 09/08  13:00:00,52.9578321719,7.37075730106,0.433881813614,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/08  14:00:00,53.3969935797,7.37075730106,0.873043221459,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/08  15:00:00,53.6745431405,7.37075730106,1.15059278226,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/08  16:00:00,53.5914263213,7.37075730106,1.06747596305,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/08  17:00:00,53.2059015469,7.37075730106,0.681951188666,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/08  18:00:00,40.1729994651,7.37075730106,0.306549545797,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/08  19:00:00,41.2825274435,7.37075730106,0.0384108575871,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/08  20:00:00,43.1154284685,7.37075730106,0.0,0.0,19.1011974705,8.3774736969,0.480846273949,0.480846273949
 09/08  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/08  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/08  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/08  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/09  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/09  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/09  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/09  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/09  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/09  06:00:00,20.2130739658,7.38339678385,0.0,0.858384499841,1.91011974705,1.79517293505,122.374501757,122.374501757
 09/09  07:00:00,15.45719204,7.38339678385,0.0,0.663209891929,3.8202394941,3.5903458701,96.9336485979,96.9336485979
 09/09  08:00:00,25.2961892281,7.38339678385,0.0,0.468164178433,11.4607184823,5.9839097835,71.0590795674,71.0590795674
 09/09  09:00:00,40.0384046117,7.38339678385,0.0,0.15931520965,22.9214369646,9.5742556536,30.5472535742,30.5472535742
 09/09  10:00:00,52.5239503583,7.37075730106,0.0,0.0,34.3821554469,10.7710376103,3.73803603118,3.73803603118
 09/09  11:00:00,52.7855976303,7.37075730106,0.26164727201,0.0,34.3821554469,10.7710376103,0.000208111835996,0.000208111835996
 09/09  12:00:00,53.4451100804,7.37075730106,0.921159722129,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/09  13:00:00,54.1195888204,7.37075730106,1.59563846212,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/09  14:00:00,54.5800228155,7.37075730106,2.05607245726,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/09  15:00:00,54.7689726145,7.37075730106,2.24502225623,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/09  16:00:00,54.5911326536,7.37075730106,2.06718229535,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/09  17:00:00,54.0829218782,7.37075730106,1.5589715199,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/09  18:00:00,35.5448455664,7.37075730106,0.69541709792,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/09  19:00:00,27.6680227226,7.37075730106,0.0973038224521,0.0,11.4607184823,5.9839097835,0.0,0.0
 09/09  20:00:00,33.0813855669,7.37075730106,0.0,0.0,11.4607184823,5.9839097835,0.228247222648,0.228247222648
 09/09  21:00:00,23.0473426653,7.37075730106,0.0,0.0,3.8202394941,3.5903458701,10.7391793054,10.7391793054
 09/09  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/09  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/09  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  08:00:00,15.2712898496,7.38339678385,0.0,0.47730770154,3.8202394941,3.5903458701,74.315897832,74.315897832
 09/10  09:00:00,14.955156759,7.38339678385,0.0,0.16117461093,3.8202394941,3.5903458701,37.3875386855,37.3875386855
 09/10  10:00:00,29.8324070177,7.37075730106,0.0,0.0,15.2809579764,7.1806917402,11.7222457882,11.7222457882
 09/10  11:00:00,29.8324070177,7.37075730106,0.0,0.0,15.2809579764,7.1806917402,0.777250936205,0.777250936205
 09/10  12:00:00,40.2637416004,7.37075730106,0.397291681133,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/10  13:00:00,40.9391917431,7.37075730106,1.07274182385,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/10  14:00:00,41.5015784374,7.37075730106,1.6351285181,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/10  15:00:00,41.6309739504,7.37075730106,1.76452403116,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/10  16:00:00,41.2455133066,7.37075730106,1.37906338732,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/10  17:00:00,30.5535246727,7.37075730106,0.721117655056,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/10  18:00:00,19.9594055919,7.37075730106,0.16104147582,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/10  19:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/11  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/11  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/11  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/11  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/11  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/11  06:00:00,20.2972357905,7.38339678385,0.0,0.344155346226,1.91011974705,2.3935639134,54.9778856916,54.9778856916
 09/11  07:00:00,20.090934338,7.38339678385,0.0,0.279930739113,7.6404789882,4.7871278268,40.6685672434,40.6685672434
 09/11  08:00:00,35.0563842361,7.38339678385,0.0,0.194316284896,19.1011974705,8.3774736969,26.9041529792,26.9041529792
 09/11  09:00:00,52.5384556083,7.37497046199,0.0,0.0102920890966,34.3821554469,10.7710376103,2.86664788967,2.86664788967
 09/11  10:00:00,52.5621981598,7.37075730106,0.0382478014932,0.0,34.3821554469,10.7710376103,0.000258870996966,0.000258870996966
 09/11  11:00:00,53.2257918151,7.37075730106,0.701841456825,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/11  12:00:00,54.1710132043,7.37075730106,1.64706284604,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/11  13:00:00,54.7206734006,7.37075730106,2.19672304236,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/11  14:00:00,56.0969940092,7.37075730106,3.57304365093,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/11  15:00:00,60.7202066341,7.37075730106,8.19625627586,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/11  16:00:00,60.882602246,7.37075730106,8.35865188769,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/11  17:00:00,59.1251527557,7.37075730106,6.60120239739,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/11  18:00:00,45.0726875273,7.37075730106,5.20623760804,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/11  19:00:00,44.2489204916,7.37075730106,1.62713723903,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/11  20:00:00,43.6797011453,7.37075730106,0.564272676795,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/11  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/11  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/11  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/11  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/12  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/12  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/12  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/12  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/12  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/12  06:00:00,20.1671030005,7.38339678385,0.0,0.214022556241,1.91011974705,2.3935639134,35.3377563842,35.3377563842
 09/12  07:00:00,19.9851588226,7.38339678385,0.0,0.174155223796,7.6404789882,4.7871278268,25.0991329356,25.0991329356
 09/12  08:00:00,34.9430841903,7.38339678385,0.0,0.0810162390171,19.1011974705,8.3774736969,11.6513396443,11.6513396443
 09/12  09:00:00,52.5239503583,7.37075730106,0.0,0.0,34.3821554469,10.7710376103,0.000360675353418,0.000360675353418
 09/12  10:00:00,52.9971968199,7.37075730106,0.473246461651,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/12  11:00:00,54.7725502447,7.37075730106,2.24859988642,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/12  12:00:00,59.176110618,7.37075730106,6.65216025971,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/12  13:00:00,62.2853943042,7.37075730106,9.76144394594,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/12  14:00:00,66.6499354804,7.37075730106,14.1259851221,0.0,34.3821554469,10.7710376103,0.0,0.0
