Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 09/12  15:00:00,70.4795643703,7.37075730106,17.955614012,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/12  16:00:00,70.5152140665,7.37075730106,17.9912637082,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/12  17:00:00,68.5006872183,7.37075730106,15.97673686,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/12  18:00:00,52.9328659155,7.37075730106,13.0664159963,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/12  19:00:00,49.4217960524,7.37075730106,6.80001279981,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/12  20:00:00,44.8031941534,7.37075730106,1.68776568493,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/12  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/12  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/12  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/12  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/13  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/13  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/13  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/13  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/13  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/13  06:00:00,20.0995003207,7.38339678385,0.0,0.146419876364,1.91011974705,2.3935639134,29.3170030055,29.3170030055
 09/13  07:00:00,19.9456591055,7.38339678385,0.0,0.134655506652,7.6404789882,4.7871278268,21.5577718503,21.5577718503
 09/13  08:00:00,34.891134143,7.37918362292,0.0,0.0332793526736,19.1011974705,8.3774736969,5.91044897726,5.91044897726
 09/13  09:00:00,52.5845937823,7.37075730106,0.0606434239903,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/13  10:00:00,53.2295102808,7.37075730106,0.70555992254,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/13  11:00:00,54.4484912923,7.37075730106,1.92454093406,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/13  12:00:00,56.2294557307,7.37075730106,3.70550537246,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/13  13:00:00,58.0215626707,7.37075730106,5.49761231246,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/13  14:00:00,58.4346620525,7.37075730106,5.91071169428,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/13  15:00:00,60.0150423196,7.37075730106,7.49109196133,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/13  16:00:00,60.1670779844,7.37075730106,7.64312762616,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/13  17:00:00,58.7595939012,7.37075730106,6.23564354293,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/13  18:00:00,43.7703394427,7.37075730106,3.90388952349,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/13  19:00:00,43.5467980425,7.37075730106,0.925014789924,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/13  20:00:00,43.3967434136,7.37075730106,0.281314945181,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/13  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/13  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/13  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/13  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/14  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/14  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/14  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/14  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/14  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/14  06:00:00,20.6597740622,7.38339678385,0.0,0.706693617906,1.91011974705,2.3935639134,107.857244863,107.857244863
 09/14  07:00:00,20.3993621289,7.38339678385,0.0,0.588358530085,7.6404789882,4.7871278268,88.3507626771,88.3507626771
 09/14  08:00:00,35.2970457346,7.38339678385,0.0,0.434977783356,19.1011974705,8.3774736969,65.4250514638,65.4250514638
 09/14  09:00:00,52.676711316,7.38339678385,0.0,0.140121474926,34.3821554469,10.7710376103,34.0695733667,34.0695733667
 09/14  10:00:00,52.5239503583,7.37075730106,0.0,0.0,34.3821554469,10.7710376103,19.9636385575,19.9636385575
 09/14  11:00:00,52.5363136779,7.37075730106,0.0123633195919,0.0,34.3821554469,10.7710376103,4.8307061838,4.8307061838
 09/14  12:00:00,52.7913093663,7.37075730106,0.267359008005,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/14  13:00:00,53.3014770534,7.37075730106,0.777526695101,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/14  14:00:00,54.0288920346,7.37075730106,1.5049416763,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/14  15:00:00,54.3368822403,7.37075730106,1.81293188206,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/14  16:00:00,54.1579009059,7.37075730106,1.63395054768,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/14  17:00:00,53.8080864532,7.37075730106,1.2841360949,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/14  18:00:00,40.5990019592,7.37075730106,0.732552039901,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/14  19:00:00,44.18248304,7.37075730106,0.183033120709,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/14  20:00:00,43.1154284685,7.37075730106,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/14  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/14  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/14  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/14  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/15  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/15  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/15  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/15  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/15  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/15  06:00:00,20.2094466711,7.38339678385,0.0,0.256366226791,1.91011974705,2.3935639134,46.5885071391,46.5885071391
 09/15  07:00:00,20.0233452293,7.38339678385,0.0,0.212341630423,7.6404789882,4.7871278268,33.1096870747,33.1096870747
 09/15  08:00:00,35.0074318241,7.38339678385,0.0,0.145363872825,19.1011974705,8.3774736969,20.1474194545,20.1474194545
 09/15  09:00:00,52.5487329053,7.37707704246,0.0,0.0184628056183,34.3821554469,10.7710376103,2.82045357975,2.82045357975
 09/15  10:00:00,52.5548811397,7.37075730106,0.0309307814884,0.0,34.3821554469,10.7710376103,0.000671085610183,0.000671085610183
 09/15  11:00:00,52.9618907298,7.37075730106,0.437940371539,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/15  12:00:00,53.6591224025,7.37075730106,1.13517204425,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/15  13:00:00,54.4293304248,7.37075730106,1.90538006657,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/15  14:00:00,55.1682414672,7.37075730106,2.64429110891,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/15  15:00:00,56.6128384932,7.37075730106,4.0888881349,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/15  16:00:00,58.5387618276,7.37075730106,6.01481146939,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/15  17:00:00,58.5620158446,7.37075730106,6.03806548638,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/15  18:00:00,45.0084984074,7.37075730106,5.14204848818,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/15  19:00:00,46.1143161287,7.37075730106,2.11486620948,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/15  20:00:00,44.1738780734,7.37075730106,1.05844960493,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/15  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/15  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/15  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/15  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/16  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/16  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/16  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/16  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/16  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/16  06:00:00,19.5591506225,7.38339678385,0.0,0.204461156557,1.91011974705,1.79517293505,37.6803069267,37.6803069267
 09/16  07:00:00,15.0090029617,7.38339678385,0.0,0.215020813602,3.8202394941,3.5903458701,34.5930496163,34.5930496163
 09/16  08:00:00,25.0077892306,7.38339678385,0.0,0.179764180932,11.4607184823,5.9839097835,28.1102271609,28.1102271609
 09/16  09:00:00,39.9093143356,7.37918362292,0.0,0.0344380945208,22.9214369646,9.5742556536,9.23062641665,9.23062641665
 09/16  10:00:00,52.5239503583,7.37075730106,0.0,0.0,34.3821554469,10.7710376103,2.87551096084e-06,2.87551096084e-06
 09/16  11:00:00,52.7555415111,7.37075730106,0.231591152831,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/16  12:00:00,52.9278213345,7.37075730106,0.403870976288,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/16  13:00:00,53.3874114794,7.37075730106,0.863461121094,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/16  14:00:00,53.777036819,7.37075730106,1.25308646075,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/16  15:00:00,53.8464080742,7.37075730106,1.32245771593,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/16  16:00:00,53.3550833835,7.37075730106,0.831133025273,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/16  17:00:00,52.9703998625,7.37075730106,0.446449504191,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/16  18:00:00,34.9001548152,7.37075730106,0.0507263467158,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/16  19:00:00,28.9483855669,7.37075730106,0.0,0.0,11.4607184823,5.9839097835,4.48181770006,4.48181770006
 09/16  20:00:00,33.0932171019,7.37497046199,0.0,0.0076183740664,11.4607184823,5.9839097835,21.3825195496,21.3825195496
 09/16  21:00:00,23.2067469139,7.38339678385,0.0,0.146764765815,3.8202394941,3.5903458701,39.5869935054,39.5869935054
 09/16  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/16  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/16  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  07:00:00,5.08295934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  08:00:00,15.6645308862,7.38339678385,0.0,0.870548738162,3.8202394941,3.5903458701,120.218858898,120.218858898
 09/17  09:00:00,15.2512006118,7.38339678385,0.0,0.457218463775,3.8202394941,3.5903458701,79.5093771168,79.5093771168
 09/17  10:00:00,30.0764799963,7.38339678385,0.0,0.231433495809,15.2809579764,7.1806917402,53.1604921351,53.1604921351
 09/17  11:00:00,29.8981675138,7.38129020338,0.0,0.0552275938572,15.2809579764,7.1806917402,35.5623434359,35.5623434359
 09/17  12:00:00,39.8664499193,7.37075730106,0.0,0.0,22.9214369646,9.5742556536,9.96173436909,9.96173436909
 09/17  13:00:00,39.8794741484,7.37075730106,0.0130242291529,0.0,22.9214369646,9.5742556536,0.39835405542,0.39835405542
 09/17  14:00:00,40.0626539455,7.37075730106,0.196204026237,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/17  15:00:00,39.9999304412,7.37075730106,0.133480521977,0.0,22.9214369646,9.5742556536,0.000196927016026,0.000196927016026
 09/17  16:00:00,39.9071738094,7.37075730106,0.0407238901715,0.0,22.9214369646,9.5742556536,7.87638195818e-05,7.87638195818e-05
 09/17  17:00:00,29.8324070177,7.37075730106,0.0,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/17  18:00:00,19.7983641161,7.37075730106,0.0,0.0,7.6404789882,4.7871278268,5.99226836146,5.99226836146
 09/17  19:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/18  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/18  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/18  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/18  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/18  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/18  06:00:00,20.7664017353,7.38339678385,0.0,0.813321291001,1.91011974705,2.3935639134,109.615187132,109.615187132
 09/18  07:00:00,21.7992409181,7.38339678385,0.0,0.610570652535,7.6404789882,4.7871278268,82.6751062968,82.6751062968
 09/18  08:00:00,35.2543717983,7.38339678385,0.0,0.392303847016,19.1011974705,8.3774736969,53.7819422703,53.7819422703
 09/18  09:00:00,52.5883609189,7.37707704246,0.0,0.0580908192861,34.3821554469,10.7710376103,16.1028300803,16.1028300803
 09/18  10:00:00,52.5282072374,7.37075730106,0.00425687917598,0.0,34.3821554469,10.7710376103,1.08889513772,1.08889513772
 09/18  11:00:00,53.0026075753,7.37075730106,0.478657217029,0.0,34.3821554469,10.7710376103,2.13577770035e-05,2.13577770035e-05
 09/18  12:00:00,53.8077814577,7.37075730106,1.28383109948,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/18  13:00:00,54.2934279007,7.37075730106,1.76947754244,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/18  14:00:00,54.1404870179,7.37075730106,1.6165366596,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/18  15:00:00,54.1185405524,7.37075730106,1.59459019414,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/18  16:00:00,53.1335783302,7.37075730106,0.609627971974,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/18  17:00:00,52.530965063,7.37075730106,0.00701470470445,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/18  18:00:00,39.8664499193,7.37075730106,0.0,0.0,22.9214369646,9.5742556536,6.31007596059,6.31007596059
 09/18  19:00:00,44.0088037405,7.37497046199,0.0,0.00514066029291,22.9214369646,9.5742556536,21.127815177,21.127815177
 09/18  20:00:00,43.2478923861,7.38339678385,0.0,0.11982443481,19.1011974705,8.3774736969,32.4477695345,32.4477695345
 09/18  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/18  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/18  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/18  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/19  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/19  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/19  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/19  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/19  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/19  06:00:00,20.9012067864,7.38339678385,0.0,0.948126342074,1.91011974705,2.3935639134,126.499888192,126.499888192
 09/19  07:00:00,21.9303452058,7.38339678385,0.0,0.741674940239,7.6404789882,4.7871278268,102.14686551,102.14686551
 09/19  08:00:00,35.4404931949,7.38339678385,0.0,0.578425243676,19.1011974705,8.3774736969,81.6026178653,81.6026178653
 09/19  09:00:00,52.8216111785,7.38339678385,0.0,0.285021337474,34.3821554469,10.7710376103,51.8991023679,51.8991023679
 09/19  10:00:00,52.547076892,7.37497046199,0.0,0.0189133728337,34.3821554469,10.7710376103,36.681653803,36.681653803
 09/19  11:00:00,52.5239503583,7.37075730106,0.0,0.0,34.3821554469,10.7710376103,19.9847313899,19.9847313899
 09/19  12:00:00,52.5239503583,7.37075730106,0.0,0.0,34.3821554469,10.7710376103,13.8488853116,13.8488853116
 09/19  13:00:00,52.5239503583,7.37075730106,0.0,0.0,34.3821554469,10.7710376103,14.2095410113,14.2095410113
 09/19  14:00:00,52.5239503583,7.37075730106,0.0,0.0,34.3821554469,10.7710376103,16.0510718078,16.0510718078
 09/19  15:00:00,52.5260569387,7.37286388153,0.0,0.0,34.3821554469,10.7710376103,13.7320587306,13.7320587306
 09/19  16:00:00,52.5769267102,7.38339678385,0.0,0.0403368691658,34.3821554469,10.7710376103,17.1272586441,17.1272586441
 09/19  17:00:00,52.6431947962,7.38339678385,0.0,0.106604955109,34.3821554469,10.7710376103,21.1246205584,21.1246205584
 09/19  18:00:00,40.0504173429,7.38339678385,0.0,0.171327940887,22.9214369646,9.5742556536,27.3870267005,27.3870267005
 09/19  19:00:00,45.6663804738,7.38339678385,0.0,0.276624405046,22.9214369646,9.5742556536,38.5982129997,38.5982129997
 09/19  20:00:00,43.4715907805,7.38339678385,0.0,0.343522829243,19.1011974705,8.3774736969,47.4584225695,47.4584225695
 09/19  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/19  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/19  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/19  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/20  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/20  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/20  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/20  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/20  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/20  06:00:00,21.5028647429,7.38339678385,0.0,1.54978429857,1.91011974705,2.3935639134,188.99260203,188.99260203
 09/20  07:00:00,22.364274576,7.38339678385,0.0,1.17560431052,7.6404789882,4.7871278268,154.363698521,154.363698521
 09/20  08:00:00,35.8226722545,7.38339678385,0.0,0.960604303292,19.1011974705,8.3774736969,134.296302536,134.296302536
 09/20  09:00:00,53.1275676384,7.38339678385,0.0,0.590977797331,34.3821554469,10.7710376103,95.8897473939,95.8897473939
 09/20  10:00:00,52.7500010982,7.38339678385,0.0,0.213411257131,34.3821554469,10.7710376103,69.1754099199,69.1754099199
 09/20  11:00:00,52.5260569387,7.37286388153,0.0,0.0,34.3821554469,10.7710376103,43.673637487,43.673637487
 09/20  12:00:00,52.5239503583,7.37075730106,0.0,0.0,34.3821554469,10.7710376103,28.3626008022,28.3626008022
 09/20  13:00:00,52.5239503583,7.37075730106,0.0,0.0,34.3821554469,10.7710376103,23.1079992321,23.1079992321
 09/20  14:00:00,52.5239503583,7.37075730106,0.0,0.0,34.3821554469,10.7710376103,19.4201047633,19.4201047633
 09/20  15:00:00,52.5239503583,7.37075730106,0.0,0.0,34.3821554469,10.7710376103,14.726400189,14.726400189
 09/20  16:00:00,52.5239503583,7.37075730106,0.0,0.0,34.3821554469,10.7710376103,15.6024361838,15.6024361838
 09/20  17:00:00,52.5239503583,7.37075730106,0.0,0.0,34.3821554469,10.7710376103,18.6302898864,18.6302898864
 09/20  18:00:00,39.9547535415,7.38129020338,0.0,0.0777707199318,22.9214369646,9.5742556536,27.9873378493,27.9873378493
 09/20  19:00:00,45.642086338,7.38339678385,0.0,0.252330269313,22.9214369646,9.5742556536,42.1491078294,42.1491078294
 09/20  20:00:00,43.5001898286,7.38339678385,0.0,0.372121877343,19.1011974705,8.3774736969,56.3298647037,56.3298647037
 09/20  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/20  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/20  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/20  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/21  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/21  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/21  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/21  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/21  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/21  06:00:00,21.4472776536,7.38339678385,0.0,1.49419720925,1.91011974705,2.3935639134,185.364897911,185.364897911
 09/21  07:00:00,22.3091619046,7.38339678385,0.0,1.12049163908,7.6404789882,4.7871278268,148.725541472,148.725541472
 09/21  08:00:00,35.7667655489,7.38339678385,0.0,0.90469759761,19.1011974705,8.3774736969,127.871836659,127.871836659
 09/21  09:00:00,53.1688088028,7.38339678385,0.0,0.632218961715,34.3821554469,10.7710376103,93.1421328381,93.1421328381
 09/21  10:00:00,53.0767553829,7.38339678385,0.0,0.540165541801,34.3821554469,10.7710376103,76.7313632417,76.7313632417
 09/21  11:00:00,52.9944309987,7.38339678385,0.0,0.45784115769,34.3821554469,10.7710376103,67.6001108904,67.6001108904
 09/21  12:00:00,52.9043640455,7.38339678385,0.0,0.367774204478,34.3821554469,10.7710376103,60.597156165,60.597156165
 09/21  13:00:00,52.5835875068,7.37707704246,0.0,0.053317407144,34.3821554469,10.7710376103,48.9898026394,48.9898026394
 09/21  14:00:00,52.5239503583,7.37075730106,0.0,0.0,34.3821554469,10.7710376103,36.4931367579,36.4931367579
 09/21  15:00:00,52.5239503583,7.37075730106,0.0,0.0,34.3821554469,10.7710376103,36.8492960211,36.8492960211
 09/21  16:00:00,52.5271944891,7.37286388153,0.0,0.00113755040997,34.3821554469,10.7710376103,40.3088427294,40.3088427294
 09/21  17:00:00,52.6610564072,7.38339678385,0.0,0.124466566195,34.3821554469,10.7710376103,45.0691523673,45.0691523673
 09/21  18:00:00,40.2051835622,7.38339678385,0.0,0.326094160197,22.9214369646,9.5742556536,60.0937454053,60.0937454053
 09/21  19:00:00,45.9217596149,7.38339678385,0.0,0.532003546205,22.9214369646,9.5742556536,81.5268968449,81.5268968449
 09/21  20:00:00,43.7106030329,7.38339678385,0.0,0.582535081619,19.1011974705,8.3774736969,86.0448590438,86.0448590438
 09/21  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/21  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/21  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/21  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/22  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/22  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/22  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/22  04:00:00,12.5770101229,0.00421316092958,0.0,0.00311330148701,1.91011974705,2.3935639134,0.0,0.0
 09/22  05:00:00,12.6616912165,0.0398891869778,0.0,0.0521183690437,1.91011974705,2.3935639134,0.830618243299,0.830618243299
 09/22  06:00:00,21.7146672218,7.38339678385,0.0,1.76158677748,1.91011974705,2.3935639134,217.122788988,217.122788988
 09/22  07:00:00,22.5355696972,7.38339678385,0.0,1.34689943173,7.6404789882,4.7871278268,176.752929838,176.752929838
 09/22  08:00:00,35.928433401,7.38339678385,0.0,1.06636544975,19.1011974705,8.3774736969,147.158247229,147.158247229
 09/22  09:00:00,53.1501446188,7.38339678385,0.0,0.613554777757,34.3821554469,10.7710376103,100.803889648,100.803889648
 09/22  10:00:00,52.711377099,7.38339678385,0.0,0.174787257912,34.3821554469,10.7710376103,71.8780537455,71.8780537455
 09/22  11:00:00,52.5239503583,7.37075730106,0.0,0.0,34.3821554469,10.7710376103,47.8336541688,47.8336541688
 09/22  12:00:00,52.5239503583,7.37075730106,0.0,0.0,34.3821554469,10.7710376103,33.3368795496,33.3368795496
 09/22  13:00:00,52.5239503583,7.37075730106,0.0,0.0,34.3821554469,10.7710376103,25.8105204018,25.8105204018
 09/22  14:00:00,52.5239503583,7.37075730106,0.0,0.0,34.3821554469,10.7710376103,21.1472127971,21.1472127971
 09/22  15:00:00,52.5239503583,7.37075730106,0.0,0.0,34.3821554469,10.7710376103,11.8795982817,11.8795982817
 09/22  16:00:00,52.5239503583,7.37075730106,0.0,0.0,34.3821554469,10.7710376103,11.1223996714,11.1223996714
 09/22  17:00:00,52.5239503583,7.37075730106,0.0,0.0,34.3821554469,10.7710376103,13.5374820753,13.5374820753
 09/22  18:00:00,39.8825178322,7.37497046199,0.0,0.011854751961,22.9214369646,9.5742556536,19.0074825262,19.0074825262
 09/22  19:00:00,45.5509722149,7.38339678385,0.0,0.161216146157,22.9214369646,9.5742556536,31.3878244009,31.3878244009
 09/22  20:00:00,43.357155735,7.38339678385,0.0,0.229087783796,19.1011974705,8.3774736969,35.5490295059,35.5490295059
 09/22  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/22  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/22  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/22  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/23  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/23  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/23  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/23  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/23  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/23  06:00:00,20.3682545806,7.38339678385,0.0,1.01356511462,1.91011974705,1.79517293505,129.768279091,129.768279091
 09/23  07:00:00,16.9417720896,7.38339678385,0.0,0.770123274915,3.8202394941,3.5903458701,103.423541494,103.423541494
 09/23  08:00:00,25.4281382424,7.38339678385,0.0,0.600113192767,11.4607184823,5.9839097835,86.9623784331,86.9623784331
 09/23  09:00:00,40.1722969664,7.38339678385,0.0,0.293207564356,22.9214369646,9.5742556536,56.9252959418,56.9252959418
 09/23  10:00:00,52.5390570891,7.37497046199,0.0,0.0108935699016,34.3821554469,10.7710376103,31.4301113835,31.4301113835
 09/23  11:00:00,52.5239503583,7.37075730106,0.0,0.0,34.3821554469,10.7710376103,14.0252446052,14.0252446052
 09/23  12:00:00,52.5757110895,7.37075730106,0.0517607312282,0.0,34.3821554469,10.7710376103,5.43807247889,5.43807247889
 09/23  13:00:00,52.7735859402,7.37075730106,0.249635581932,0.0,34.3821554469,10.7710376103,0.648191442124,0.648191442124
 09/23  14:00:00,52.9525294098,7.37075730106,0.428579051571,0.0,34.3821554469,10.7710376103,0.0214333078082,0.0214333078082
 09/23  15:00:00,52.847176157,7.37075730106,0.323225798726,0.0,34.3821554469,10.7710376103,2.35349945435e-07,2.35349945435e-07
 09/23  16:00:00,52.6112102447,7.37075730106,0.0872598864885,0.0,34.3821554469,10.7710376103,1.34650192173e-05,1.34650192173e-05
 09/23  17:00:00,52.5239503583,7.37075730106,0.0,0.0,34.3821554469,10.7710376103,0.112858661207,0.112858661207
 09/23  18:00:00,34.8494284685,7.37075730106,0.0,0.0,19.1011974705,8.3774736969,16.5962427287,16.5962427287
 09/23  19:00:00,30.3505278284,7.37707704246,0.0,0.0181558534306,11.4607184823,5.9839097835,24.526763876,24.526763876
 09/23  20:00:00,33.2210112889,7.38339678385,0.0,0.126986239293,11.4607184823,5.9839097835,31.2405659705,31.2405659705
 09/23  21:00:00,23.307248184,7.38339678385,0.0,0.247266035928,3.8202394941,3.5903458701,46.8591684078,46.8591684078
 09/23  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/23  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/23  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  07:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  08:00:00,16.0002516495,7.38339678385,0.0,1.2062695014,3.8202394941,3.5903458701,158.581603086,158.581603086
 09/24  09:00:00,15.4968059066,7.38339678385,0.0,0.702823758566,3.8202394941,3.5903458701,109.393682182,109.393682182
 09/24  10:00:00,30.1054290191,7.38339678385,0.0,0.260382518677,15.2809579764,7.1806917402,69.6858384717,69.6858384717
 09/24  11:00:00,29.9657299736,7.38339678385,0.0,0.120683473125,15.2809579764,7.1806917402,45.3165615119,45.3165615119
 09/24  12:00:00,39.8685564997,7.37286388153,0.0,0.0,22.9214369646,9.5742556536,20.6597375586,20.6597375586
 09/24  13:00:00,39.8664499193,7.37075730106,0.0,0.0,22.9214369646,9.5742556536,16.7394920243,16.7394920243
 09/24  14:00:00,39.8664499193,7.37075730106,0.0,0.0,22.9214369646,9.5742556536,13.7641953868,13.7641953868
 09/24  15:00:00,39.8664499193,7.37075730106,0.0,0.0,22.9214369646,9.5742556536,7.69141926146,7.69141926146
 09/24  16:00:00,39.8664499193,7.37075730106,0.0,0.0,22.9214369646,9.5742556536,2.10611496307,2.10611496307
 09/24  17:00:00,29.8324070177,7.37075730106,0.0,0.0,15.2809579764,7.1806917402,15.8075445749,15.8075445749
 09/24  18:00:00,19.7983641161,7.37075730106,0.0,0.0,7.6404789882,4.7871278268,29.0944366217,29.0944366217
 09/24  19:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/25  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/25  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/25  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/25  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/25  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/25  06:00:00,20.87766951,7.38339678385,0.0,0.924589065717,1.91011974705,2.3935639134,114.656262177,114.656262177
 09/25  07:00:00,23.2593972088,7.38339678385,0.0,0.693060276611,7.6404789882,4.7871278268,89.4207356469,89.4207356469
 09/25  08:00:00,35.3875560089,7.38339678385,0.0,0.525488057673,19.1011974705,8.3774736969,72.0376203633,72.0376203633
 09/25  09:00:00,52.8213573753,7.38339678385,0.0,0.284767534227,34.3821554469,10.7710376103,37.861224661,37.861224661
 09/25  10:00:00,52.5781449034,7.37918362292,0.0,0.0457682232652,34.3821554469,10.7710376103,14.7873897305,14.7873897305
 09/25  11:00:00,52.5426463475,7.37075730106,0.0186959892688,0.0,34.3821554469,10.7710376103,0.330893168044,0.330893168044
 09/25  12:00:00,53.0002534025,7.37075730106,0.476303044272,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/25  13:00:00,53.6431761741,7.37075730106,1.11922581581,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/25  14:00:00,54.4386593917,7.37075730106,1.91470903347,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/25  15:00:00,56.1572267176,7.37075730106,3.63327635935,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/25  16:00:00,56.9040359084,7.37075730106,4.38008555017,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/25  17:00:00,55.835801868,7.37075730106,3.31185150978,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/25  18:00:00,40.6033942097,7.37075730106,0.736944290396,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/25  19:00:00,46.8998014797,7.37075730106,0.145018227086,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/25  20:00:00,43.1154284685,7.37075730106,0.0,0.0,19.1011974705,8.3774736969,0.000548629632959,0.000548629632959
 09/25  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/25  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/25  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/25  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/26  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/26  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/26  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/26  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/26  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/26  06:00:00,20.8224580292,7.38339678385,0.0,0.869377584923,1.91011974705,2.3935639134,122.762020724,122.762020724
 09/26  07:00:00,23.253816838,7.38339678385,0.0,0.687479905827,7.6404789882,4.7871278268,97.9619775117,97.9619775117
 09/26  08:00:00,35.3438155251,7.38339678385,0.0,0.48174757382,19.1011974705,8.3774736969,73.1187674839,73.1187674839
 09/26  09:00:00,52.6159701118,7.37918362292,0.0,0.0835934316302,34.3821554469,10.7710376103,32.7731873337,32.7731873337
 09/26  10:00:00,52.5329537966,7.37075730106,0.00900343830015,0.0,34.3821554469,10.7710376103,6.65228911959,6.65228911959
 09/26  11:00:00,53.1722182835,7.37075730106,0.648267925247,0.0,34.3821554469,10.7710376103,5.11900123356e-05,5.11900123356e-05
 09/26  12:00:00,54.1436040949,7.37075730106,1.61965373664,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/26  13:00:00,54.8717727758,7.37075730106,2.34782241756,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/26  14:00:00,55.6097044197,7.37075730106,3.08575406148,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/26  15:00:00,57.5665859371,7.37075730106,5.04263557883,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/26  16:00:00,58.6589727024,7.37075730106,6.13502234409,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/26  17:00:00,57.6799176245,7.37075730106,5.15596726627,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/26  18:00:00,41.8736237238,7.37075730106,2.00717380455,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/26  19:00:00,47.1568351173,7.37075730106,0.402051864727,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/26  20:00:00,43.1215410276,7.37075730106,0.00611255912839,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/26  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/26  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/26  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/26  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/27  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/27  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/27  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/27  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/27  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/27  06:00:00,20.5624804821,7.38339678385,0.0,0.609400037754,1.91011974705,2.3935639134,96.2523957302,96.2523957302
 09/27  07:00:00,23.0768100172,7.38339678385,0.0,0.510473085037,7.6404789882,4.7871278268,77.9517225701,77.9517225701
 09/27  08:00:00,35.2063811677,7.38339678385,0.0,0.344313216481,19.1011974705,8.3774736969,56.0450454403,56.0450454403
 09/27  09:00:00,52.5549519585,7.37497046199,0.0,0.0267884393189,34.3821554469,10.7710376103,18.0121328114,18.0121328114
 09/27  10:00:00,52.6126962592,7.37075730106,0.0887459009429,0.0,34.3821554469,10.7710376103,0.863894781945,0.863894781945
 09/27  11:00:00,53.527621771,7.37075730106,1.00367141273,0.0,34.3821554469,10.7710376103,3.25327696523e-05,3.25327696523e-05
 09/27  12:00:00,54.6111032502,7.37075730106,2.08715289195,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/27  13:00:00,56.3612197007,7.37075730106,3.83726934244,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/27  14:00:00,59.3034725099,7.37075730106,6.77952215161,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/27  15:00:00,61.2750768073,7.37075730106,8.75112644907,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/27  16:00:00,61.1980725029,7.37075730106,8.67412214462,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/27  17:00:00,59.6280551889,7.37075730106,7.10410483065,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/27  18:00:00,44.3809215846,7.37075730106,4.51447166533,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/27  19:00:00,47.8955838364,7.37075730106,1.14080058384,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/27  20:00:00,43.5276523948,7.37075730106,0.412223926319,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/27  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/27  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/27  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/27  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/28  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/28  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/28  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/28  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/28  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/28  06:00:00,20.0058042847,7.38234349362,0.0,0.0537771305834,1.91011974705,2.3935639134,18.88771796,18.88771796
 09/28  07:00:00,22.6603044269,7.38339678385,0.0,0.0939674947025,7.6404789882,4.7871278268,18.1260608589,18.1260608589
 09/28  08:00:00,34.8810208623,7.37918362292,0.0,0.0231660720095,19.1011974705,8.3774736969,9.23598981901,9.23598981901
 09/28  09:00:00,52.5616816953,7.37075730106,0.0377313370316,0.0,34.3821554469,10.7710376103,1.03135216097e-05,1.03135216097e-05
 09/28  10:00:00,53.2166859436,7.37075730106,0.692735585366,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/28  11:00:00,54.8795944632,7.37075730106,2.35564410496,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/28  12:00:00,59.5348018905,7.37075730106,7.01085153223,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/28  13:00:00,63.7098042189,7.37075730106,11.1858538607,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/28  14:00:00,67.4102282968,7.37075730106,14.8862779385,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/28  15:00:00,69.3199211754,7.37075730106,16.7959708172,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/28  16:00:00,68.2952110638,7.37075730106,15.7712607056,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/28  17:00:00,65.9333040729,7.37075730106,13.4093537146,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/28  18:00:00,49.0764341578,7.37075730106,9.20998423857,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/28  19:00:00,50.1703463678,7.37075730106,3.4155631152,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/28  20:00:00,44.0147018613,7.37075730106,0.899273392879,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/28  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/28  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/28  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/28  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/29  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/29  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/29  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/29  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/29  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/29  06:00:00,19.9404409615,7.37075730106,0.0,0.0,1.91011974705,2.3935639134,3.37925549347,3.37925549347
 09/29  07:00:00,22.5536974494,7.37075730106,0.0,0.0,7.6404789882,4.7871278268,0.00403017794083,0.00403017794083
 09/29  08:00:00,34.8494284685,7.37075730106,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/29  09:00:00,52.5239503583,7.37075730106,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/29  10:00:00,52.5239503583,7.37075730106,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/29  11:00:00,52.5239503583,7.37075730106,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/29  12:00:00,52.5779712746,7.37075730106,0.0540209163099,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/29  13:00:00,52.6770101697,7.37075730106,0.153059811417,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/29  14:00:00,52.7367173853,7.37075730106,0.212767027031,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/29  15:00:00,52.8573017743,7.37075730106,0.333351416065,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/29  16:00:00,52.9378403818,7.37075730106,0.413890023497,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/29  17:00:00,52.7898002182,7.37075730106,0.265849859985,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/29  18:00:00,39.9216028865,7.37075730106,0.0551529672714,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/29  19:00:00,48.1324499193,7.37075730106,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/29  20:00:00,43.1154284685,7.37075730106,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/29  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/29  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/29  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/29  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/30  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/30  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/30  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/30  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/30  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/30  06:00:00,19.7980852228,7.38339678385,0.0,0.443395756885,1.91011974705,1.79517293505,60.2013191025,60.2013191025
 09/30  07:00:00,17.9068574231,7.38339678385,0.0,0.357541941715,3.8202394941,3.5903458701,46.6938998929,46.6938998929
 09/30  08:00:00,25.1464211511,7.38339678385,0.0,0.318396101434,11.4607184823,5.9839097835,41.6589165445,41.6589165445
 09/30  09:00:00,40.1310613179,7.38339678385,0.0,0.251971915864,22.9214369646,9.5742556536,29.4551006235,29.4551006235
 09/30  10:00:00,52.7315757953,7.38339678385,0.0,0.194985954242,34.3821554469,10.7710376103,22.4337547155,22.4337547155
 09/30  11:00:00,52.622795317,7.38339678385,0.0,0.0862054759033,34.3821554469,10.7710376103,13.4684329782,13.4684329782
 09/30  12:00:00,52.538236826,7.37707704246,0.0,0.00796672638127,34.3821554469,10.7710376103,6.98490727591,6.98490727591
 09/30  13:00:00,52.5239503583,7.37075730106,0.0,0.0,34.3821554469,10.7710376103,2.00070336306,2.00070336306
 09/30  14:00:00,52.5239503583,7.37075730106,0.0,0.0,34.3821554469,10.7710376103,0.0925319349493,0.0925319349493
 09/30  15:00:00,52.5239503583,7.37075730106,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/30  16:00:00,52.5239503583,7.37075730106,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/30  17:00:00,52.5239503583,7.37075730106,0.0,0.0,34.3821554469,10.7710376103,1.50646727731,1.50646727731
 09/30  18:00:00,34.9715985596,7.38339678385,0.0,0.109530608398,19.1011974705,8.3774736969,18.7888874966,18.7888874966
 09/30  19:00:00,33.2984465078,7.38339678385,0.0,0.204421458125,11.4607184823,5.9839097835,28.5833821453,28.5833821453
 09/30  20:00:00,33.3474130281,7.38339678385,0.0,0.253387978492,11.4607184823,5.9839097835,34.2079384127,34.2079384127
 09/30  21:00:00,23.373684238,7.38339678385,0.0,0.31370208994,3.8202394941,3.5903458701,44.9866455347,44.9866455347
 09/30  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/30  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/30  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  07:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  08:00:00,16.2666666927,7.38339678385,0.0,1.47268454464,3.8202394941,3.5903458701,179.619285913,179.619285913
 10/01  09:00:00,15.8147786271,7.38339678385,0.0,1.020796479,3.8202394941,3.5903458701,139.409385428,139.409385428
 10/01  10:00:00,30.670350116,7.38339678385,0.0,0.825303615593,15.2809579764,7.1806917402,117.341857688,117.341857688
 10/01  11:00:00,30.5508493565,7.38339678385,0.0,0.705802856074,15.2809579764,7.1806917402,107.385211231,107.385211231
 10/01  12:00:00,40.4919455931,7.38339678385,0.0,0.612856191023,22.9214369646,9.5742556536,91.0184586748,91.0184586748
 10/01  13:00:00,40.4042970932,7.38339678385,0.0,0.525207691165,22.9214369646,9.5742556536,81.4772916974,81.4772916974
 10/01  14:00:00,40.3466841128,7.38339678385,0.0,0.467594710796,22.9214369646,9.5742556536,73.9059755124,73.9059755124
 10/01  15:00:00,40.2782167801,7.38339678385,0.0,0.3991273781,22.9214369646,9.5742556536,66.1892385446,66.1892385446
 10/01  16:00:00,40.2853274308,7.38339678385,0.0,0.406238028755,22.9214369646,9.5742556536,63.852795597,63.852795597
 10/01  17:00:00,30.0430132579,7.38339678385,0.0,0.197966757474,15.2809579764,7.1806917402,87.3083984258,87.3083984258
 10/01  18:00:00,20.0936732343,7.38339678385,0.0,0.282669635447,7.6404789882,4.7871278268,96.3160962322,96.3160962322
 10/01  19:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/02  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/02  02:00:00,12.6059311216,0.0126394827887,0.0,0.0236079783363,1.91011974705,2.3935639134,0.0,0.0
 10/02  03:00:00,12.6943982635,0.0527807967729,0.0,0.0719338062981,1.91011974705,2.3935639134,1.22800792202,1.22800792202
 10/02  04:00:00,12.7673645273,0.0902964014523,0.0,0.107384465371,1.91011974705,2.3935639134,2.36021231733,2.36021231733
 10/02  05:00:00,12.8283736098,0.113047077614,0.0,0.145642871718,1.91011974705,2.3935639134,3.06199220266,3.06199220266
 10/02  06:00:00,21.7982124245,7.38339678385,0.0,1.84513198022,1.91011974705,2.3935639134,225.761052306,225.761052306
 10/02  07:00:00,25.3902069868,7.38339678385,0.0,1.4462033879,7.6404789882,4.7871278268,185.229266386,185.229266386
 10/02  08:00:00,35.9640651477,7.38339678385,0.0,1.10199719642,19.1011974705,8.3774736969,155.970985249,155.970985249
 10/02  09:00:00,53.1060762915,7.38339678385,0.0,0.569486450462,34.3821554469,10.7710376103,113.121270071,113.121270071
 10/02  10:00:00,52.6615776199,7.38129020338,0.0,0.127094359302,34.3821554469,10.7710376103,91.311038445,91.311038445
 10/02  11:00:00,52.5239503583,7.37075730106,0.0,0.0,34.3821554469,10.7710376103,69.1789483099,69.1789483099
 10/02  12:00:00,52.5947135596,7.37918362292,0.0,0.0623368794454,34.3821554469,10.7710376103,57.8075828011,57.8075828011
 10/02  13:00:00,52.6096345746,7.38129020338,0.0,0.0751513139962,34.3821554469,10.7710376103,52.0739616064,52.0739616064
 10/02  14:00:00,52.5239503583,7.37075730106,0.0,0.0,34.3821554469,10.7710376103,43.0459838119,43.0459838119
 10/02  15:00:00,52.5239503583,7.37075730106,0.0,0.0,34.3821554469,10.7710376103,34.8036811805,34.8036811805
 10/02  16:00:00,52.5239503583,7.37075730106,0.0,0.0,34.3821554469,10.7710376103,34.594836795,34.594836795
 10/02  17:00:00,52.5239503583,7.37075730106,0.0,0.0,34.3821554469,10.7710376103,39.9035539841,39.9035539841
 10/02  18:00:00,40.0486172924,7.38339678385,0.0,0.169527890323,22.9214369646,9.5742556536,51.1342210753,51.1342210753
