Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 10/02  19:00:00,48.602579733,7.38339678385,0.0,0.457490330964,22.9214369646,9.5742556536,75.5093683022,75.5093683022
 10/02  20:00:00,43.6771387343,7.38339678385,0.0,0.549070783044,19.1011974705,8.3774736969,84.9124476534,84.9124476534
 10/02  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/02  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/02  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/02  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/03  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/03  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/03  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/03  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/03  05:00:00,12.5717902409,0.00210658046479,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/03  06:00:00,21.5753025598,7.38339678385,0.0,1.62222211554,1.91011974705,2.3935639134,199.687649345,199.687649345
 10/03  07:00:00,25.1702910805,7.38339678385,0.0,1.22628748168,7.6404789882,4.7871278268,161.093702963,161.093702963
 10/03  08:00:00,35.7872695912,7.38339678385,0.0,0.925201639952,19.1011974705,8.3774736969,134.155657735,134.155657735
 10/03  09:00:00,53.0607542891,7.38339678385,0.0,0.524164448071,34.3821554469,10.7710376103,97.5318250705,97.5318250705
 10/03  10:00:00,52.7528232096,7.38339678385,0.0,0.216233368573,34.3821554469,10.7710376103,76.741512469,76.741512469
 10/03  11:00:00,52.6061460634,7.38339678385,0.0,0.0695562223643,34.3821554469,10.7710376103,57.138433916,57.138433916
 10/03  12:00:00,52.5505686623,7.38339678385,0.0,0.0139788212473,34.3821554469,10.7710376103,47.9370003955,47.9370003955
 10/03  13:00:00,52.6154191192,7.38339678385,0.0,0.0788292781953,34.3821554469,10.7710376103,43.731776969,43.731776969
 10/03  14:00:00,52.6517774518,7.38339678385,0.0,0.115187610702,34.3821554469,10.7710376103,39.8118600385,39.8118600385
 10/03  15:00:00,52.7172103272,7.38339678385,0.0,0.18062048615,34.3821554469,10.7710376103,38.3196337772,38.3196337772
 10/03  16:00:00,52.7890730568,7.38339678385,0.0,0.252483215779,34.3821554469,10.7710376103,42.2137745762,42.2137745762
 10/03  17:00:00,52.8520852026,7.38339678385,0.0,0.315495361579,34.3821554469,10.7710376103,46.7023964689,46.7023964689
 10/03  18:00:00,40.2653038963,7.38339678385,0.0,0.386214494235,22.9214369646,9.5742556536,56.4951154275,56.4951154275
 10/03  19:00:00,48.6282630267,7.38339678385,0.0,0.483173624645,22.9214369646,9.5742556536,68.9841201783,68.9841201783
 10/03  20:00:00,43.6397945163,7.38339678385,0.0,0.511726565029,19.1011974705,8.3774736969,71.459809875,71.459809875
 10/03  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/03  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/03  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/03  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/04  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/04  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/04  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/04  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/04  05:00:00,12.5760034018,0.00631974139437,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/04  06:00:00,21.5240065557,7.38339678385,0.0,1.57092611142,1.91011974705,2.3935639134,187.051000783,187.051000783
 10/04  07:00:00,25.1158307683,7.38339678385,0.0,1.17182716943,7.6404789882,4.7871278268,149.327857839,149.327857839
 10/04  08:00:00,35.7495168174,7.38339678385,0.0,0.887448866176,19.1011974705,8.3774736969,125.851647143,125.851647143
 10/04  09:00:00,52.9358912411,7.38339678385,0.0,0.399301400067,34.3821554469,10.7710376103,86.0570904301,86.0570904301
 10/04  10:00:00,52.55211904,7.37497046199,0.0,0.0239555207659,34.3821554469,10.7710376103,61.7295451252,61.7295451252
 10/04  11:00:00,52.5239503583,7.37075730106,0.0,0.0,34.3821554469,10.7710376103,38.9283203226,38.9283203226
 10/04  12:00:00,52.5239503583,7.37075730106,0.0,0.0,34.3821554469,10.7710376103,20.4848226873,20.4848226873
 10/04  13:00:00,52.5333660722,7.37075730106,0.00941571390227,0.0,34.3821554469,10.7710376103,10.3749873236,10.3749873236
 10/04  14:00:00,52.5239503583,7.37075730106,0.0,0.0,34.3821554469,10.7710376103,6.00660879484,6.00660879484
 10/04  15:00:00,52.5239503583,7.37075730106,0.0,0.0,34.3821554469,10.7710376103,1.18205931681,1.18205931681
 10/04  16:00:00,52.5289118309,7.37075730106,0.00496147266816,0.0,34.3821554469,10.7710376103,0.402894144731,0.402894144731
 10/04  17:00:00,52.5239503583,7.37075730106,0.0,0.0,34.3821554469,10.7710376103,0.327850516979,0.327850516979
 10/04  18:00:00,41.2441165859,7.37075730106,0.0,0.0,22.9214369646,9.5742556536,14.4293808047,14.4293808047
 10/04  19:00:00,48.2622524592,7.38339678385,0.0,0.117163057103,22.9214369646,9.5742556536,32.3246827112,32.3246827112
 10/04  20:00:00,43.3319628173,7.38339678385,0.0,0.203894866098,19.1011974705,8.3774736969,34.568240641,34.568240641
 10/04  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/04  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/04  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/04  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/05  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/05  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/05  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/05  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/05  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/05  06:00:00,21.1315113764,7.38339678385,0.0,1.17843093212,1.91011974705,2.3935639134,147.530508299,147.530508299
 10/05  07:00:00,24.8058162039,7.38339678385,0.0,0.861812605006,7.6404789882,4.7871278268,113.05400754,113.05400754
 10/05  08:00:00,35.5536868928,7.38339678385,0.0,0.691618941514,19.1011974705,8.3774736969,94.0847283721,94.0847283721
 10/05  09:00:00,53.0845494372,7.38339678385,0.0,0.547959596168,34.3821554469,10.7710376103,71.3103793113,71.3103793113
 10/05  10:00:00,53.0205328444,7.38339678385,0.0,0.483943003334,34.3821554469,10.7710376103,65.5586722696,65.5586722696
 10/05  11:00:00,52.968195942,7.38339678385,0.0,0.431606100911,34.3821554469,10.7710376103,57.2530151177,57.2530151177
 10/05  12:00:00,52.8825313454,7.38339678385,0.0,0.345941504337,34.3821554469,10.7710376103,50.4125216647,50.4125216647
 10/05  13:00:00,52.6036387643,7.38129020338,0.0,0.0691555037579,34.3821554469,10.7710376103,38.1264544935,38.1264544935
 10/05  14:00:00,52.5239503583,7.37075730106,0.0,0.0,34.3821554469,10.7710376103,32.0629132192,32.0629132192
 10/05  15:00:00,52.5239503583,7.37075730106,0.0,0.0,34.3821554469,10.7710376103,23.8664245345,23.8664245345
 10/05  16:00:00,52.5239503583,7.37075730106,0.0,0.0,34.3821554469,10.7710376103,24.5561788956,24.5561788956
 10/05  17:00:00,52.5239503583,7.37075730106,0.0,0.0,34.3821554469,10.7710376103,33.3175782903,33.3175782903
 10/05  18:00:00,41.3871109909,7.38129020338,0.0,0.132461502673,22.9214369646,9.5742556536,47.067234811,47.067234811
 10/05  19:00:00,48.5497424606,7.38339678385,0.0,0.404653058556,22.9214369646,9.5742556536,65.2458696681,65.2458696681
 10/05  20:00:00,43.6285564332,7.38339678385,0.0,0.500488481948,19.1011974705,8.3774736969,74.8649837605,74.8649837605
 10/05  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/05  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/05  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/05  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/06  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/06  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/06  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/06  04:00:00,12.580601915,0.00631974139437,0.0,0.00459851316703,1.91011974705,2.3935639134,0.0,0.0
 10/06  05:00:00,12.6618464769,0.0391120332312,0.0,0.0530507832679,1.91011974705,2.3935639134,0.806363586733,0.806363586733
 10/06  06:00:00,21.6649849942,7.38339678385,0.0,1.71190454993,1.91011974705,2.3935639134,211.269916533,211.269916533
 10/06  07:00:00,25.1950272361,7.38339678385,0.0,1.2510236373,7.6404789882,4.7871278268,162.665950872,162.665950872
 10/06  08:00:00,35.812242547,7.38339678385,0.0,0.950174595774,19.1011974705,8.3774736969,134.92268174,134.92268174
 10/06  09:00:00,53.0155318059,7.38339678385,0.0,0.478941964827,34.3821554469,10.7710376103,95.2866122059,95.2866122059
 10/06  10:00:00,52.5961503648,7.37918362292,0.0,0.0637736847182,34.3821554469,10.7710376103,69.0599368427,69.0599368427
 10/06  11:00:00,52.5239503583,7.37075730106,0.0,0.0,34.3821554469,10.7710376103,47.5423506172,47.5423506172
 10/06  12:00:00,52.5393740018,7.37497046199,0.0,0.0112104826554,34.3821554469,10.7710376103,38.3373758395,38.3373758395
 10/06  13:00:00,52.6604402092,7.38339678385,0.0,0.123850368135,34.3821554469,10.7710376103,34.6252030667,34.6252030667
 10/06  14:00:00,52.6820025608,7.38339678385,0.0,0.145412719792,34.3821554469,10.7710376103,33.5518599313,33.5518599313
 10/06  15:00:00,52.6655610503,7.38339678385,0.0,0.128971209227,34.3821554469,10.7710376103,26.5927950238,26.5927950238
 10/06  16:00:00,52.6341551286,7.38339678385,0.0,0.0975652875189,34.3821554469,10.7710376103,20.0859711724,20.0859711724
 10/06  17:00:00,52.6926827125,7.38339678385,0.0,0.15609287145,34.3821554469,10.7710376103,23.5880388788,23.5880388788
 10/06  18:00:00,41.483249945,7.38339678385,0.0,0.226493876281,22.9214369646,9.5742556536,29.2802988013,29.2802988013
 10/06  19:00:00,48.4367506497,7.38339678385,0.0,0.291661247696,22.9214369646,9.5742556536,37.324734048,37.324734048
 10/06  20:00:00,43.4615807977,7.38339678385,0.0,0.333512846421,19.1011974705,8.3774736969,43.2676332007,43.2676332007
 10/06  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/06  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/06  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/06  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/07  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/07  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/07  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/07  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/07  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/07  06:00:00,20.1613962961,7.38339678385,0.0,0.80670683015,1.91011974705,1.79517293505,95.8379400275,95.8379400275
 10/07  07:00:00,19.5247818088,7.38339678385,0.0,0.597799660758,3.8202394941,3.5903458701,72.7522882624,72.7522882624
 10/07  08:00:00,25.3216384015,7.38339678385,0.0,0.493613351805,11.4607184823,5.9839097835,59.6016687216,59.6016687216
 10/07  09:00:00,40.2501595346,7.38339678385,0.0,0.371070132525,22.9214369646,9.5742556536,39.3547969461,39.3547969461
 10/07  10:00:00,52.8845925728,7.38339678385,0.0,0.348002731738,34.3821554469,10.7710376103,36.0684559308,36.0684559308
 10/07  11:00:00,52.888183192,7.38339678385,0.0,0.351593350978,34.3821554469,10.7710376103,34.5763171696,34.5763171696
 10/07  12:00:00,52.8453143099,7.38339678385,0.0,0.308724468878,34.3821554469,10.7710376103,31.8123144697,31.8123144697
 10/07  13:00:00,52.787404569,7.38339678385,0.0,0.250814727942,34.3821554469,10.7710376103,29.1186304751,29.1186304751
 10/07  14:00:00,52.7678181038,7.38339678385,0.0,0.231228262705,34.3821554469,10.7710376103,26.1200528953,26.1200528953
 10/07  15:00:00,52.7062832369,7.38339678385,0.0,0.169693395837,34.3821554469,10.7710376103,21.8073307199,21.8073307199
 10/07  16:00:00,52.6806735599,7.38339678385,0.0,0.144083718824,34.3821554469,10.7710376103,18.007592388,18.007592388
 10/07  17:00:00,52.7262230367,7.38339678385,0.0,0.189633195612,34.3821554469,10.7710376103,20.6577049672,20.6577049672
 10/07  18:00:00,36.5358550083,7.38339678385,0.0,0.296120390433,19.1011974705,8.3774736969,39.0255854241,39.0255854241
 10/07  19:00:00,33.47079644,7.38339678385,0.0,0.376771390359,11.4607184823,5.9839097835,49.2343468324,49.2343468324
 10/07  20:00:00,33.5283822925,7.38339678385,0.0,0.434357242891,11.4607184823,5.9839097835,54.4599264932,54.4599264932
 10/07  21:00:00,23.5938428515,7.38339678385,0.0,0.533860703406,3.8202394941,3.5903458701,71.5312055699,71.5312055699
 10/07  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/07  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/07  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  07:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  08:00:00,15.9447883507,7.38339678385,0.0,1.15080620263,3.8202394941,3.5903458701,143.827405524,143.827405524
 10/08  09:00:00,15.21896928,7.38339678385,0.0,0.424987131995,3.8202394941,3.5903458701,92.3206059966,92.3206059966
 10/08  10:00:00,29.8515317871,7.37497046199,0.0,0.0149116085186,15.2809579764,7.1806917402,53.5051636638,53.5051636638
 10/08  11:00:00,29.8324070177,7.37075730106,0.0,0.0,15.2809579764,7.1806917402,27.8987629858,27.8987629858
 10/08  12:00:00,40.024774002,7.37075730106,0.158324082774,0.0,22.9214369646,9.5742556536,4.39373064398,4.39373064398
 10/08  13:00:00,40.5769625077,7.37075730106,0.710512588436,0.0,22.9214369646,9.5742556536,0.140260115812,0.140260115812
 10/08  14:00:00,40.976085478,7.37075730106,1.10963555878,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/08  15:00:00,41.084639684,7.37075730106,1.21818976474,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/08  16:00:00,40.8593832652,7.37075730106,0.992933345914,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/08  17:00:00,30.0368701765,7.37075730106,0.204463158845,0.0,15.2809579764,7.1806917402,2.16010577e-05,2.16010577e-05
 10/08  18:00:00,21.1760307827,7.37075730106,0.0,0.0,7.6404789882,4.7871278268,3.1480101782,3.1480101782
 10/08  19:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  07:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  08:00:00,15.3886565358,7.38339678385,0.0,0.594674387734,3.8202394941,3.5903458701,93.3707035122,93.3707035122
 10/09  09:00:00,14.8900133315,7.37918362292,0.0,0.100244344355,3.8202394941,3.5903458701,53.514706963,53.514706963
 10/09  10:00:00,29.8324070177,7.37075730106,0.0,0.0,15.2809579764,7.1806917402,25.9075743263,25.9075743263
 10/09  11:00:00,29.8816967813,7.37075730106,0.0492897635993,0.0,15.2809579764,7.1806917402,7.42106509781,7.42106509781
 10/09  12:00:00,40.4294808652,7.37075730106,0.563030945901,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/09  13:00:00,40.3268254217,7.37075730106,0.460375502476,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/09  14:00:00,40.6299217025,7.37075730106,0.763471783284,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/09  15:00:00,40.8946978757,7.37075730106,1.02824795649,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/09  16:00:00,40.7288932953,7.37075730106,0.862443376004,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/09  17:00:00,29.8883961653,7.37075730106,0.0559891476041,0.0,15.2809579764,7.1806917402,0.145230778649,0.145230778649
 10/09  18:00:00,22.5536974494,7.37075730106,0.0,0.0,7.6404789882,4.7871278268,14.5423937297,14.5423937297
 10/09  19:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/10  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/10  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/10  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/10  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/10  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/10  06:00:00,20.9132529878,7.38339678385,0.0,0.960172543503,1.91011974705,2.3935639134,132.468551309,132.468551309
 10/10  07:00:00,26.0835547535,7.38339678385,0.0,0.761884487994,7.6404789882,4.7871278268,107.277060188,107.277060188
 10/10  08:00:00,35.398935201,7.38339678385,0.0,0.536867249777,19.1011974705,8.3774736969,86.5963623326,86.5963623326
 10/10  09:00:00,52.6312157691,7.37918362292,0.0,0.0988390889858,34.3821554469,10.7710376103,51.4907807503,51.4907807503
 10/10  10:00:00,52.5239503583,7.37075730106,0.0,0.0,34.3821554469,10.7710376103,30.781665045,30.781665045
 10/10  11:00:00,52.5805452521,7.37075730106,0.0565948938006,0.0,34.3821554469,10.7710376103,9.30652774199,9.30652774199
 10/10  12:00:00,52.9894504365,7.37075730106,0.465500078235,0.0,34.3821554469,10.7710376103,0.358522982725,0.358522982725
 10/10  13:00:00,53.4616043666,7.37075730106,0.937654008337,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/10  14:00:00,53.7087004239,7.37075730106,1.18475006559,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/10  15:00:00,53.7421938602,7.37075730106,1.21824350196,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/10  16:00:00,53.5007653002,7.37075730106,0.976814941982,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/10  17:00:00,52.9482926015,7.37075730106,0.424342243263,0.0,34.3821554469,10.7710376103,9.0829519979e-06,9.0829519979e-06
 10/10  18:00:00,42.6457822071,7.37075730106,0.0239989544843,0.0,22.9214369646,9.5742556536,2.1175858426,2.1175858426
 10/10  19:00:00,48.1324499193,7.37075730106,0.0,0.0,22.9214369646,9.5742556536,20.7600780964,20.7600780964
 10/10  20:00:00,43.1370396351,7.37707704246,0.0,0.0152914251994,19.1011974705,8.3774736969,34.0096728825,34.0096728825
 10/10  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/10  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/10  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/10  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/11  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/11  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/11  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/11  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/11  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/11  06:00:00,21.1366010367,7.38339678385,0.0,1.18352059244,1.91011974705,2.3935639134,165.237169319,165.237169319
 10/11  07:00:00,26.2124486395,7.38339678385,0.0,0.890778373981,7.6404789882,4.7871278268,128.952245682,128.952245682
 10/11  08:00:00,35.4882852332,7.38339678385,0.0,0.626217281922,19.1011974705,8.3774736969,101.851100629,101.851100629
 10/11  09:00:00,52.9063225526,7.38339678385,0.0,0.369732711582,34.3821554469,10.7710376103,67.9607373003,67.9607373003
 10/11  10:00:00,52.6458133928,7.38339678385,0.0,0.109223551734,34.3821554469,10.7710376103,43.531090249,43.531090249
 10/11  11:00:00,52.5239503583,7.37075730106,0.0,0.0,34.3821554469,10.7710376103,22.642760369,22.642760369
 10/11  12:00:00,52.5239503583,7.37075730106,0.0,0.0,34.3821554469,10.7710376103,7.45043341983,7.45043341983
 10/11  13:00:00,52.7840548577,7.37075730106,0.260104499406,0.0,34.3821554469,10.7710376103,0.238433359056,0.238433359056
 10/11  14:00:00,52.8080003359,7.37075730106,0.284049977603,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/11  15:00:00,52.7674951132,7.37075730106,0.243544754919,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/11  16:00:00,52.6774445357,7.37075730106,0.153494177425,0.0,34.3821554469,10.7710376103,0.000222440315026,0.000222440315026
 10/11  17:00:00,52.5955361562,7.37075730106,0.0715857979515,0.0,34.3821554469,10.7710376103,0.000551082896634,0.000551082896634
 10/11  18:00:00,42.6217832526,7.37075730106,0.0,0.0,22.9214369646,9.5742556536,0.000313825192357,0.000313825192357
 10/11  19:00:00,48.1324499193,7.37075730106,0.0,0.0,22.9214369646,9.5742556536,1.89356825405,1.89356825405
 10/11  20:00:00,43.1307101871,7.37707704246,0.0,0.00896197720055,19.1011974705,8.3774736969,8.22642015601,8.22642015601
 10/11  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/11  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/11  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/11  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/12  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/12  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/12  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/12  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/12  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/12  06:00:00,20.6616025665,7.38339678385,0.0,0.708522122215,1.91011974705,2.3935639134,92.8487662958,92.8487662958
 10/12  07:00:00,25.8831698458,7.38339678385,0.0,0.561499580235,7.6404789882,4.7871278268,73.4873423171,73.4873423171
 10/12  08:00:00,35.3907951299,7.38339678385,0.0,0.528727178613,19.1011974705,8.3774736969,69.2741055298,69.2741055298
 10/12  09:00:00,52.8914224738,7.38339678385,0.0,0.354832632707,34.3821554469,10.7710376103,51.8135513878,51.8135513878
 10/12  10:00:00,52.7302193242,7.38339678385,0.0,0.193629483133,34.3821554469,10.7710376103,45.1122309412,45.1122309412
 10/12  11:00:00,52.6990211524,7.38339678385,0.0,0.162431311311,34.3821554469,10.7710376103,36.8783727087,36.8783727087
 10/12  12:00:00,52.7293100588,7.38339678385,0.0,0.192720217757,34.3821554469,10.7710376103,35.3981411889,35.3981411889
 10/12  13:00:00,52.6722141569,7.38339678385,0.0,0.135624315875,34.3821554469,10.7710376103,30.397009432,30.397009432
 10/12  14:00:00,52.6204864057,7.38339678385,0.0,0.0838965646087,34.3821554469,10.7710376103,29.7976601134,29.7976601134
 10/12  15:00:00,52.5527310547,7.38339678385,0.0,0.0161412136794,34.3821554469,10.7710376103,28.2542900871,28.2542900871
 10/12  16:00:00,52.5786001898,7.38339678385,0.0,0.0420103487339,34.3821554469,10.7710376103,29.4570685983,29.4570685983
 10/12  17:00:00,52.6969515716,7.38339678385,0.0,0.160361730557,34.3821554469,10.7710376103,34.6831649751,34.6831649751
 10/12  18:00:00,42.9020723576,7.38339678385,0.0,0.267649622186,22.9214369646,9.5742556536,39.2149583847,39.2149583847
 10/12  19:00:00,48.4782358473,7.38339678385,0.0,0.333146445215,22.9214369646,9.5742556536,45.2354004306,45.2354004306
 10/12  20:00:00,43.4936635235,7.38339678385,0.0,0.36559557225,19.1011974705,8.3774736969,49.9426624877,49.9426624877
 10/12  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/12  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/12  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/12  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/13  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/13  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/13  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/13  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/13  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/13  06:00:00,21.3623638213,7.38339678385,0.0,1.40928337696,1.91011974705,2.3935639134,174.644357125,174.644357125
 10/13  07:00:00,26.4151869762,7.38339678385,0.0,1.09351671072,7.6404789882,4.7871278268,142.050249168,142.050249168
 10/13  08:00:00,35.701877803,7.38339678385,0.0,0.839809851751,19.1011974705,8.3774736969,121.068924616,121.068924616
 10/13  09:00:00,52.8759332052,7.38339678385,0.0,0.339343364131,34.3821554469,10.7710376103,83.5495549375,83.5495549375
 10/13  10:00:00,52.5341571989,7.37286388153,0.0,0.00810026017266,34.3821554469,10.7710376103,62.6386652672,62.6386652672
 10/13  11:00:00,52.5239503583,7.37075730106,0.0,0.0,34.3821554469,10.7710376103,41.5886937254,41.5886937254
 10/13  12:00:00,52.5239503583,7.37075730106,0.0,0.0,34.3821554469,10.7710376103,29.4389223607,29.4389223607
 10/13  13:00:00,52.5239503583,7.37075730106,0.0,0.0,34.3821554469,10.7710376103,20.8748122683,20.8748122683
 10/13  14:00:00,52.5239503583,7.37075730106,0.0,0.0,34.3821554469,10.7710376103,13.8517978439,13.8517978439
 10/13  15:00:00,52.5239503583,7.37075730106,0.0,0.0,34.3821554469,10.7710376103,7.51760670068,7.51760670068
 10/13  16:00:00,52.5239503583,7.37075730106,0.0,0.0,34.3821554469,10.7710376103,8.99212503293,8.99212503293
 10/13  17:00:00,52.5239503583,7.37075730106,0.0,0.0,34.3821554469,10.7710376103,14.7570667497,14.7570667497
 10/13  18:00:00,42.6263822635,7.37286388153,0.0,0.00249243048947,22.9214369646,9.5742556536,21.5874934173,21.5874934173
 10/13  19:00:00,48.2530664759,7.38339678385,0.0,0.107977073813,22.9214369646,9.5742556536,29.9753238531,29.9753238531
 10/13  20:00:00,43.319974768,7.38339678385,0.0,0.191906816798,19.1011974705,8.3774736969,35.4135049189,35.4135049189
 10/13  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/13  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/13  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/13  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/14  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/14  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/14  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/14  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/14  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/14  06:00:00,20.2044025126,7.38339678385,0.0,0.84971304662,1.91011974705,1.79517293505,112.236952365,112.236952365
 10/14  07:00:00,20.9488925718,7.38339678385,0.0,0.644243757083,3.8202394941,3.5903458701,86.36018429,86.36018429
 10/14  08:00:00,25.3930192185,7.38339678385,0.0,0.564994168879,11.4607184823,5.9839097835,75.8284060584,75.8284060584
 10/14  09:00:00,40.3414132383,7.38339678385,0.0,0.46232383621,22.9214369646,9.5742556536,58.3129269686,58.3129269686
 10/14  10:00:00,52.9249306546,7.38339678385,0.0,0.388340813514,34.3821554469,10.7710376103,47.4261785653,47.4261785653
 10/14  11:00:00,52.7762458662,7.38339678385,0.0,0.239656025135,34.3821554469,10.7710376103,31.0931329388,31.0931329388
 10/14  12:00:00,52.5298942082,7.37286388153,0.0,0.00383726950397,34.3821554469,10.7710376103,17.531098101,17.531098101
 10/14  13:00:00,52.5239503583,7.37075730106,0.0,0.0,34.3821554469,10.7710376103,4.96056988869,4.96056988869
 10/14  14:00:00,52.5239503583,7.37075730106,0.0,0.0,34.3821554469,10.7710376103,0.272634982544,0.272634982544
 10/14  15:00:00,52.5239503583,7.37075730106,0.0,0.0,34.3821554469,10.7710376103,0.000605084469584,0.000605084469584
 10/14  16:00:00,52.5393884144,7.37075730106,0.0154380561865,0.0,34.3821554469,10.7710376103,7.05353774899e-05,7.05353774899e-05
 10/14  17:00:00,52.5239503583,7.37075730106,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/14  18:00:00,38.9912740389,7.37286388153,0.0,0.00673898993398,19.1011974705,8.3774736969,10.5561111916,10.5561111916
 10/14  19:00:00,33.2604096967,7.38339678385,0.0,0.166384647077,11.4607184823,5.9839097835,31.9317817639,31.9317817639
 10/14  20:00:00,33.3801390603,7.38339678385,0.0,0.28611401067,11.4607184823,5.9839097835,43.9479516756,43.9479516756
 10/14  21:00:00,23.4340559935,7.38339678385,0.0,0.374073845491,3.8202394941,3.5903458701,58.6194123371,58.6194123371
 10/14  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/14  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/14  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  07:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  08:00:00,15.7957356205,7.38339678385,0.0,1.0017534724,3.8202394941,3.5903458701,114.587569466,114.587569466
 10/15  09:00:00,15.4516540614,7.38339678385,0.0,0.657671913335,3.8202394941,3.5903458701,86.1987945743,86.1987945743
 10/15  10:00:00,30.3775650609,7.38339678385,0.0,0.532518560423,15.2809579764,7.1806917402,72.7306021984,72.7306021984
 10/15  11:00:00,30.2703423565,7.38339678385,0.0,0.425295856035,15.2809579764,7.1806917402,66.6952778195,66.6952778195
 10/15  12:00:00,40.0700789378,7.38339678385,0.0,0.190989535712,22.9214369646,9.5742556536,45.686838339,45.686838339
 10/15  13:00:00,39.9079451085,7.37918362292,0.0,0.0330688674013,22.9214369646,9.5742556536,31.9569488907,31.9569488907
 10/15  14:00:00,39.8664499193,7.37075730106,0.0,0.0,22.9214369646,9.5742556536,21.6593252723,21.6593252723
 10/15  15:00:00,39.8664499193,7.37075730106,0.0,0.0,22.9214369646,9.5742556536,18.9487287531,18.9487287531
 10/15  16:00:00,39.8664499193,7.37075730106,0.0,0.0,22.9214369646,9.5742556536,18.2855867929,18.2855867929
 10/15  17:00:00,29.8324070177,7.37075730106,0.0,0.0,15.2809579764,7.1806917402,36.5570217447,36.5570217447
 10/15  18:00:00,23.9755318836,7.37918362292,0.0,0.035741445689,7.6404789882,4.7871278268,55.5316461792,55.5316461792
 10/15  19:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/16  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/16  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/16  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/16  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/16  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/16  06:00:00,21.4137181617,7.38339678385,0.0,1.46063771742,1.91011974705,2.3935639134,176.38534353,176.38534353
 10/16  07:00:00,27.792914249,7.38339678385,0.0,1.09357731683,7.6404789882,4.7871278268,140.010841451,140.010841451
 10/16  08:00:00,35.6768028725,7.38339678385,0.0,0.814734921301,19.1011974705,8.3774736969,118.325440513,118.325440513
 10/16  09:00:00,52.8519663039,7.38339678385,0.0,0.315376462848,34.3821554469,10.7710376103,85.6165986836,85.6165986836
 10/16  10:00:00,52.5335219344,7.37286388153,0.0,0.00746499562818,34.3821554469,10.7710376103,65.9107325764,65.9107325764
 10/16  11:00:00,52.5239503583,7.37075730106,0.0,0.0,34.3821554469,10.7710376103,43.3164399486,43.3164399486
 10/16  12:00:00,52.5239503583,7.37075730106,0.0,0.0,34.3821554469,10.7710376103,31.3558789673,31.3558789673
 10/16  13:00:00,52.5239503583,7.37075730106,0.0,0.0,34.3821554469,10.7710376103,24.2827449216,24.2827449216
 10/16  14:00:00,52.5239503583,7.37075730106,0.0,0.0,34.3821554469,10.7710376103,19.6276633796,19.6276633796
 10/16  15:00:00,52.5239503583,7.37075730106,0.0,0.0,34.3821554469,10.7710376103,19.3124806361,19.3124806361
 10/16  16:00:00,52.5239503583,7.37075730106,0.0,0.0,34.3821554469,10.7710376103,25.2745992591,25.2745992591
 10/16  17:00:00,52.6433025719,7.38339678385,0.0,0.106712730823,34.3821554469,10.7710376103,34.2700631004,34.2700631004
 10/16  18:00:00,44.2711979343,7.38339678385,0.0,0.259108532234,22.9214369646,9.5742556536,44.8490274396,44.8490274396
 10/16  19:00:00,48.5101656481,7.38339678385,0.0,0.365076246081,22.9214369646,9.5742556536,56.5847802156,56.5847802156
 10/16  20:00:00,43.5450053222,7.38339678385,0.0,0.416937370914,19.1011974705,8.3774736969,62.9575019306,62.9575019306
 10/16  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/16  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/16  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/16  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/17  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/17  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/17  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/17  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/17  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/17  06:00:00,21.3522250216,7.38339678385,0.0,1.39914457726,1.91011974705,2.3935639134,174.778285346,174.778285346
 10/17  07:00:00,27.7609544029,7.38339678385,0.0,1.06161747069,7.6404789882,4.7871278268,139.28302453,139.28302453
 10/17  08:00:00,35.6780644657,7.38339678385,0.0,0.815996514468,19.1011974705,8.3774736969,123.134451241,123.134451241
 10/17  09:00:00,52.9085976746,7.38339678385,0.0,0.372007833595,34.3821554469,10.7710376103,95.5566291771,95.5566291771
 10/17  10:00:00,52.6233952083,7.38339678385,0.0,0.0868053672079,34.3821554469,10.7710376103,79.8855029187,79.8855029187
 10/17  11:00:00,52.7483432598,7.38339678385,0.0,0.211753418799,34.3821554469,10.7710376103,61.3129480956,61.3129480956
 10/17  12:00:00,52.6169974712,7.37918362292,0.0,0.0846207911266,34.3821554469,10.7710376103,51.289373205,51.289373205
 10/17  13:00:00,52.5239503583,7.37075730106,0.0,0.0,34.3821554469,10.7710376103,40.900782738,40.900782738
 10/17  14:00:00,52.5239503583,7.37075730106,0.0,0.0,34.3821554469,10.7710376103,32.0335876435,32.0335876435
 10/17  15:00:00,52.5239503583,7.37075730106,0.0,0.0,34.3821554469,10.7710376103,25.3177888884,25.3177888884
 10/17  16:00:00,52.5239503583,7.37075730106,0.0,0.0,34.3821554469,10.7710376103,26.771680302,26.771680302
 10/17  17:00:00,52.5239503583,7.37075730106,0.0,0.0,34.3821554469,10.7710376103,33.0214250707,33.0214250707
 10/17  18:00:00,44.1101379125,7.38129020338,0.0,0.100155090866,22.9214369646,9.5742556536,40.6673261445,40.6673261445
 10/17  19:00:00,48.4414035017,7.38339678385,0.0,0.296314099606,22.9214369646,9.5742556536,51.3225443928,51.3225443928
 10/17  20:00:00,43.4858735917,7.38339678385,0.0,0.357805640409,19.1011974705,8.3774736969,56.2538243274,56.2538243274
 10/17  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/17  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/17  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/17  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/18  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/18  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/18  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/18  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/18  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/18  06:00:00,21.0736566389,7.38339678385,0.0,1.12057619455,1.91011974705,2.3935639134,142.923118461,142.923118461
 10/18  07:00:00,27.5471775497,7.38339678385,0.0,0.847840617561,7.6404789882,4.7871278268,111.84765092,111.84765092
 10/18  08:00:00,35.612307917,7.38339678385,0.0,0.750239965719,19.1011974705,8.3774736969,98.53740476,98.53740476
 10/18  09:00:00,53.1282911814,7.38339678385,0.0,0.591701340316,34.3821554469,10.7710376103,76.8184148723,76.8184148723
 10/18  10:00:00,52.9527830099,7.38339678385,0.0,0.416193168842,34.3821554469,10.7710376103,65.9541683414,65.9541683414
 10/18  11:00:00,52.6556866847,7.38339678385,0.0,0.119096843622,34.3821554469,10.7710376103,49.6972993294,49.6972993294
 10/18  12:00:00,52.5767021896,7.38339678385,0.0,0.0401123485477,34.3821554469,10.7710376103,38.7831046449,38.7831046449
 10/18  13:00:00,52.5419108141,7.37918362292,0.0,0.00953413402247,34.3821554469,10.7710376103,32.6283124138,32.6283124138
 10/18  14:00:00,52.5239503583,7.37075730106,0.0,0.0,34.3821554469,10.7710376103,29.5984275167,29.5984275167
 10/18  15:00:00,52.5239503583,7.37075730106,0.0,0.0,34.3821554469,10.7710376103,26.023882832,26.023882832
 10/18  16:00:00,52.6439771223,7.38339678385,0.0,0.107387281238,34.3821554469,10.7710376103,36.9977460461,36.9977460461
 10/18  17:00:00,52.7450838604,7.38339678385,0.0,0.208494019383,34.3821554469,10.7710376103,43.7592887638,43.7592887638
 10/18  18:00:00,44.3474969216,7.38339678385,0.0,0.335407519576,22.9214369646,9.5742556536,48.9118711977,48.9118711977
 10/18  19:00:00,48.5591550464,7.38339678385,0.0,0.414065644391,22.9214369646,9.5742556536,59.9898139773,59.9898139773
 10/18  20:00:00,43.5933752929,7.38339678385,0.0,0.465307341694,19.1011974705,8.3774736969,66.6571931451,66.6571931451
 10/18  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/18  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/18  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/18  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/19  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/19  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/19  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/19  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/19  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/19  06:00:00,21.3288188258,7.38339678385,0.0,1.37573838153,1.91011974705,2.3935639134,167.300930325,167.300930325
 10/19  07:00:00,27.7600711066,7.38339678385,0.0,1.06073417437,7.6404789882,4.7871278268,136.025962543,136.025962543
 10/19  08:00:00,35.7916243605,7.38339678385,0.0,0.929556409287,19.1011974705,8.3774736969,120.652738627,120.652738627
 10/19  09:00:00,53.2911070381,7.38339678385,0.0,0.754517197013,34.3821554469,10.7710376103,96.3182865949,96.3182865949
 10/19  10:00:00,53.1798944595,7.38339678385,0.0,0.643304618413,34.3821554469,10.7710376103,87.745877522,87.745877522
 10/19  11:00:00,53.0365873367,7.38339678385,0.0,0.49999749565,34.3821554469,10.7710376103,75.8049882287,75.8049882287
 10/19  12:00:00,53.0018286165,7.38339678385,0.0,0.465238775446,34.3821554469,10.7710376103,71.8900322507,71.8900322507
 10/19  13:00:00,52.9770148917,7.38339678385,0.0,0.440425050663,34.3821554469,10.7710376103,67.6092542887,67.6092542887
 10/19  14:00:00,52.951023415,7.38339678385,0.0,0.41443357397,34.3821554469,10.7710376103,64.2104354921,64.2104354921
 10/19  15:00:00,52.7930041248,7.38339678385,0.0,0.256414283723,34.3821554469,10.7710376103,57.2913679935,57.2913679935
 10/19  16:00:00,52.7632346987,7.38339678385,0.0,0.226644857666,34.3821554469,10.7710376103,57.1342268942,57.1342268942
 10/19  17:00:00,52.8483445149,7.38339678385,0.0,0.311754673834,34.3821554469,10.7710376103,65.2613794226,65.2613794226
 10/19  18:00:00,44.5341220392,7.38339678385,0.0,0.522032637192,22.9214369646,9.5742556536,79.831177457,79.831177457
 10/19  19:00:00,48.840812272,7.38339678385,0.0,0.695722869999,22.9214369646,9.5742556536,97.5297487847,97.5297487847
 10/19  20:00:00,43.9009684224,7.38339678385,0.0,0.772900471178,19.1011974705,8.3774736969,105.170667084,105.170667084
 10/19  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/19  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/19  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/19  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/20  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/20  02:00:00,12.5814675557,0.00842632185915,0.0,0.00335757339119,1.91011974705,2.3935639134,0.0,0.0
 10/20  03:00:00,12.6336905255,0.0238107353029,0.0,0.0401961297345,1.91011974705,2.3935639134,0.343978222005,0.343978222005
 10/20  04:00:00,12.6918227473,0.0478840807254,0.0,0.0742550061036,1.91011974705,2.3935639134,1.07401820051,1.07401820051
 10/20  05:00:00,12.7135631667,0.0517445734899,0.0,0.0921349327578,1.91011974705,2.3935639134,1.19148858304,1.19148858304
 10/20  06:00:00,21.6193825624,7.38339678385,0.0,1.66630211814,1.91011974705,2.3935639134,201.41103571,201.41103571
 10/20  07:00:00,27.9091414994,7.38339678385,0.0,1.20980456718,7.6404789882,4.7871278268,152.510035854,152.510035854
 10/20  08:00:00,35.7959338455,7.38339678385,0.0,0.933865894223,19.1011974705,8.3774736969,128.18110436,128.18110436
 10/20  09:00:00,53.2650637722,7.38339678385,0.0,0.72847393113,34.3821554469,10.7710376103,101.091863567,101.091863567
 10/20  10:00:00,52.8089516361,7.38339678385,0.0,0.27236179501,34.3821554469,10.7710376103,80.2613624123,80.2613624123
 10/20  11:00:00,52.5239503583,7.37075730106,0.0,0.0,34.3821554469,10.7710376103,52.3264892394,52.3264892394
 10/20  12:00:00,52.5239503583,7.37075730106,0.0,0.0,34.3821554469,10.7710376103,30.1684616284,30.1684616284
 10/20  13:00:00,52.5641777059,7.37075730106,0.0402273475911,0.0,34.3821554469,10.7710376103,12.4090369359,12.4090369359
 10/20  14:00:00,52.6277166019,7.37075730106,0.103766243644,0.0,34.3821554469,10.7710376103,3.56321611856,3.56321611856
 10/20  15:00:00,52.7719637553,7.37075730106,0.248013397023,0.0,34.3821554469,10.7710376103,1.16873247984,1.16873247984
 10/20  16:00:00,52.7780232741,7.37075730106,0.254072915821,0.0,34.3821554469,10.7710376103,0.375142559259,0.375142559259
 10/20  17:00:00,52.5789409496,7.37075730106,0.0549905912987,0.0,34.3821554469,10.7710376103,0.190756692145,0.190756692145
 10/20  18:00:00,45.3771165859,7.37075730106,0.0,0.0,22.9214369646,9.5742556536,4.56398533208,4.56398533208
 10/20  19:00:00,48.1345564997,7.37286388153,0.0,0.0,22.9214369646,9.5742556536,16.2234919085,16.2234919085
 10/20  20:00:00,43.2557828407,7.38339678385,0.0,0.127714889449,19.1011974705,8.3774736969,31.8522905394,31.8522905394
 10/20  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/20  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/20  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/20  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/21  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/21  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/21  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/21  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/21  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/21  06:00:00,20.2565939183,7.38339678385,0.0,0.901904452328,1.91011974705,1.79517293505,118.556086025,118.556086025
 10/21  07:00:00,22.3573627126,7.38339678385,0.0,0.675047231229,3.8202394941,3.5903458701,90.8316421911,90.8316421911
 10/21  08:00:00,25.4152541136,7.38339678385,0.0,0.587229063959,11.4607184823,5.9839097835,77.7245298951,77.7245298951
 10/21  09:00:00,40.2777405411,7.38339678385,0.0,0.398651139061,22.9214369646,9.5742556536,48.7854030162,48.7854030162
 10/21  10:00:00,52.7158167857,7.38339678385,0.0,0.179226944688,34.3821554469,10.7710376103,23.4453334873,23.4453334873
 10/21  11:00:00,52.5271437861,7.37286388153,0.0,0.00108684735656,34.3821554469,10.7710376103,5.22257563591,5.22257563591
 10/21  12:00:00,52.6335218651,7.37075730106,0.109571506794,0.0,34.3821554469,10.7710376103,0.868750717644,0.868750717644
 10/21  13:00:00,52.939411957,7.37075730106,0.415461598784,0.0,34.3821554469,10.7710376103,0.0160417559485,0.0160417559485
 10/21  14:00:00,53.1887664259,7.37075730106,0.664816067621,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/21  15:00:00,53.1511694246,7.37075730106,0.627219066303,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/21  16:00:00,52.9181993002,7.37075730106,0.394248941942,0.0,34.3821554469,10.7710376103,1.02406426383e-06,1.02406426383e-06
 10/21  17:00:00,52.5882135418,7.37075730106,0.0642631835015,0.0,34.3821554469,10.7710376103,0.167043428428,0.167043428428
 10/21  18:00:00,40.3600951351,7.37075730106,0.0,0.0,19.1011974705,8.3774736969,19.3206382261,19.3206382261
 10/21  19:00:00,33.1096231945,7.37707704246,0.0,0.0219178862757,11.4607184823,5.9839097835,30.8474503002,30.8474503002
 10/21  20:00:00,33.2768207868,7.38339678385,0.0,0.182795737163,11.4607184823,5.9839097835,42.5752829054,42.5752829054
 10/21  21:00:00,23.390964735,7.38339678385,0.0,0.330982586932,3.8202394941,3.5903458701,62.0204916845,62.0204916845
 10/21  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/21  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/21  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/22  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/22  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/22  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/22  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/22  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/22  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/22  07:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
