Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 10/22  08:00:00,16.1019756402,7.38339678385,0.0,1.30799349212,3.8202394941,3.5903458701,167.271486226,167.271486226
 10/22  09:00:00,15.3795091951,7.38339678385,0.0,0.58552704709,3.8202394941,3.5903458701,124.211870845,124.211870845
 10/22  10:00:00,29.9925150237,7.38339678385,0.0,0.14746852326,15.2809579764,7.1806917402,101.985598122,101.985598122
 10/22  11:00:00,29.8586115763,7.37918362292,0.0,0.0177782367867,15.2809579764,7.1806917402,91.9545315842,91.9545315842
 10/22  12:00:00,39.8664499193,7.37075730106,0.0,0.0,22.9214369646,9.5742556536,70.1189585238,70.1189585238
 10/22  13:00:00,39.8664499193,7.37075730106,0.0,0.0,22.9214369646,9.5742556536,59.7265072924,59.7265072924
 10/22  14:00:00,39.8664499193,7.37075730106,0.0,0.0,22.9214369646,9.5742556536,53.0211237981,53.0211237981
 10/22  15:00:00,39.8664499193,7.37075730106,0.0,0.0,22.9214369646,9.5742556536,49.5244006143,49.5244006143
 10/22  16:00:00,39.8664499193,7.37075730106,0.0,0.0,22.9214369646,9.5742556536,50.2498707632,50.2498707632
 10/22  17:00:00,29.8324070177,7.37075730106,0.0,0.0,15.2809579764,7.1806917402,79.5223862106,79.5223862106
 10/22  18:00:00,25.3549573664,7.37707704246,0.0,0.0396068423132,7.6404789882,4.7871278268,100.749505122,100.749505122
 10/22  19:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/22  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/22  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/22  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/22  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/22  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/23  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/23  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/23  03:00:00,12.6421324427,0.0418478301137,0.0,0.0306009521735,1.91011974705,2.3935639134,0.889206661716,0.889206661716
 10/23  04:00:00,12.7685616584,0.103776500091,0.0,0.0951014978838,1.91011974705,2.3935639134,2.77333881311,2.77333881311
 10/23  05:00:00,12.8957034817,0.189473762787,0.0,0.136546058423,1.91011974705,2.3935639134,5.48921327763,5.48921327763
 10/23  06:00:00,21.8402050468,7.38339678385,0.0,1.88712460255,1.91011974705,2.3935639134,243.329617538,243.329617538
 10/23  07:00:00,29.5648791662,7.38339678385,0.0,1.48787556736,7.6404789882,4.7871278268,200.399346996,200.399346996
 10/23  08:00:00,36.1451266745,7.38339678385,0.0,1.28305872325,19.1011974705,8.3774736969,176.169503155,176.169503155
 10/23  09:00:00,53.3217345106,7.38339678385,0.0,0.785144669549,34.3821554469,10.7710376103,140.112860209,140.112860209
 10/23  10:00:00,52.8172705335,7.38339678385,0.0,0.280680692461,34.3821554469,10.7710376103,116.159008322,116.159008322
 10/23  11:00:00,52.5239503583,7.37075730106,0.0,0.0,34.3821554469,10.7710376103,87.2746571144,87.2746571144
 10/23  12:00:00,52.5239503583,7.37075730106,0.0,0.0,34.3821554469,10.7710376103,69.8485441809,69.8485441809
 10/23  13:00:00,52.5239503583,7.37075730106,0.0,0.0,34.3821554469,10.7710376103,58.3711293947,58.3711293947
 10/23  14:00:00,52.5239503583,7.37075730106,0.0,0.0,34.3821554469,10.7710376103,50.1273680428,50.1273680428
 10/23  15:00:00,52.5239503583,7.37075730106,0.0,0.0,34.3821554469,10.7710376103,42.7353832106,42.7353832106
 10/23  16:00:00,52.5239503583,7.37075730106,0.0,0.0,34.3821554469,10.7710376103,39.9008870966,39.9008870966
 10/23  17:00:00,52.5239503583,7.37075730106,0.0,0.0,34.3821554469,10.7710376103,43.5175776312,43.5175776312
 10/23  18:00:00,45.459099536,7.37918362292,0.0,0.0735566281698,22.9214369646,9.5742556536,55.7778675286,55.7778675286
 10/23  19:00:00,48.5610113121,7.38339678385,0.0,0.415921910033,22.9214369646,9.5742556536,82.5154901598,82.5154901598
 10/23  20:00:00,43.7329385096,7.38339678385,0.0,0.604870558371,19.1011974705,8.3774736969,102.625933612,102.625933612
 10/23  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/23  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/23  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/23  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/24  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/24  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/24  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/24  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/24  05:00:00,12.5717902409,0.00210658046479,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/24  06:00:00,21.5526610054,7.38339678385,0.0,1.59958056107,1.91011974705,2.3935639134,203.532312342,203.532312342
 10/24  07:00:00,29.2748352274,7.38339678385,0.0,1.19783162853,7.6404789882,4.7871278268,161.681964723,161.681964723
 10/24  08:00:00,35.8777813022,7.38339678385,0.0,1.0157133509,19.1011974705,8.3774736969,140.132006371,140.132006371
 10/24  09:00:00,53.0913706913,7.38339678385,0.0,0.554780850295,34.3821554469,10.7710376103,106.08961717,106.08961717
 10/24  10:00:00,52.6186179932,7.37918362292,0.0,0.0862413130335,34.3821554469,10.7710376103,80.7385936177,80.7385936177
 10/24  11:00:00,52.5239503583,7.37075730106,0.0,0.0,34.3821554469,10.7710376103,52.9455365805,52.9455365805
 10/24  12:00:00,52.5239503583,7.37075730106,0.0,0.0,34.3821554469,10.7710376103,35.474418418,35.474418418
 10/24  13:00:00,52.5239503583,7.37075730106,0.0,0.0,34.3821554469,10.7710376103,20.7988355112,20.7988355112
 10/24  14:00:00,52.6094568541,7.37075730106,0.0855064958228,0.0,34.3821554469,10.7710376103,6.1783558955,6.1783558955
 10/24  15:00:00,52.8161119388,7.37075730106,0.292161580559,0.0,34.3821554469,10.7710376103,0.661187695736,0.661187695736
 10/24  16:00:00,52.9023247667,7.37075730106,0.378374408454,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/24  17:00:00,52.6666224765,7.37075730106,0.142672118236,0.0,34.3821554469,10.7710376103,0.144301360293,0.144301360293
 10/24  18:00:00,45.3771165859,7.37075730106,0.0,0.0,22.9214369646,9.5742556536,6.19370856347,6.19370856347
 10/24  19:00:00,48.1360371633,7.37286388153,0.0,0.00148066352795,22.9214369646,9.5742556536,20.7848662115,20.7848662115
 10/24  20:00:00,43.2752049532,7.38339678385,0.0,0.14713700193,19.1011974705,8.3774736969,37.8199117833,37.8199117833
 10/24  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/24  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/24  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/24  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/25  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/25  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/25  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/25  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/25  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/25  06:00:00,20.7970524658,7.38339678385,0.0,0.843972021523,1.91011974705,2.3935639134,110.03727232,110.03727232
 10/25  07:00:00,28.729808843,7.38339678385,0.0,0.652805244137,7.6404789882,4.7871278268,86.3856218424,86.3856218424
 10/25  08:00:00,35.4349823846,7.38339678385,0.0,0.572914433395,19.1011974705,8.3774736969,76.9691446008,76.9691446008
 10/25  09:00:00,52.6993318647,7.38129020338,0.0,0.164848604106,34.3821554469,10.7710376103,48.827344196,48.827344196
 10/25  10:00:00,52.5239503583,7.37075730106,0.0,0.0,34.3821554469,10.7710376103,30.785244833,30.785244833
 10/25  11:00:00,52.5239503583,7.37075730106,0.0,0.0,34.3821554469,10.7710376103,13.8674055742,13.8674055742
 10/25  12:00:00,52.6625672378,7.37075730106,0.138616879509,0.0,34.3821554469,10.7710376103,4.54331285362,4.54331285362
 10/25  13:00:00,52.8497138041,7.37075730106,0.325763445883,0.0,34.3821554469,10.7710376103,1.08672090271,1.08672090271
 10/25  14:00:00,52.872440043,7.37075730106,0.348489684734,0.0,34.3821554469,10.7710376103,0.786543153473,0.786543153473
 10/25  15:00:00,52.6610928587,7.37075730106,0.137142500406,0.0,34.3821554469,10.7710376103,0.28683416619,0.28683416619
 10/25  16:00:00,52.5311161246,7.37075730106,0.00716576635806,0.0,34.3821554469,10.7710376103,0.24872626503,0.24872626503
 10/25  17:00:00,52.5239503583,7.37075730106,0.0,0.0,34.3821554469,10.7710376103,5.9591386036,5.9591386036
 10/25  18:00:00,46.7588613993,7.37286388153,0.0,0.0019715662195,22.9214369646,9.5742556536,16.5926628012,16.5926628012
 10/25  19:00:00,48.3047338362,7.38339678385,0.0,0.159644434138,22.9214369646,9.5742556536,36.7454233975,36.7454233975
 10/25  20:00:00,43.4023760647,7.38339678385,0.0,0.274308113492,19.1011974705,8.3774736969,48.0498366426,48.0498366426
 10/25  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/25  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/25  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/25  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/26  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/26  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/26  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/26  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/26  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/26  06:00:00,21.5033937159,7.38339678385,0.0,1.55031327156,1.91011974705,2.3935639134,199.760756538,199.760756538
 10/26  07:00:00,29.2319770835,7.38339678385,0.0,1.15497348462,7.6404789882,4.7871278268,156.647350914,156.647350914
 10/26  08:00:00,35.8741627549,7.38339678385,0.0,1.0120948036,19.1011974705,8.3774736969,137.272580424,137.272580424
 10/26  09:00:00,53.3069635387,7.38339678385,0.0,0.770373697671,34.3821554469,10.7710376103,104.634956424,104.634956424
 10/26  10:00:00,53.0929764961,7.38339678385,0.0,0.556386655038,34.3821554469,10.7710376103,85.3691956086,85.3691956086
 10/26  11:00:00,52.6262935648,7.37707704246,0.0,0.0960234651031,34.3821554469,10.7710376103,51.5897388127,51.5897388127
 10/26  12:00:00,52.5239503583,7.37075730106,0.0,0.0,34.3821554469,10.7710376103,28.8064352517,28.8064352517
 10/26  13:00:00,52.5301005778,7.37075730106,0.00615021954402,0.0,34.3821554469,10.7710376103,16.7246957505,16.7246957505
 10/26  14:00:00,52.6804541653,7.37075730106,0.156503807028,0.0,34.3821554469,10.7710376103,6.83053491063,6.83053491063
 10/26  15:00:00,52.8001805623,7.37075730106,0.27623020399,0.0,34.3821554469,10.7710376103,1.13210263361,1.13210263361
 10/26  16:00:00,52.6841419752,7.37075730106,0.160191616951,0.0,34.3821554469,10.7710376103,0.877922087618,0.877922087618
 10/26  17:00:00,52.5239503583,7.37075730106,0.0,0.0,34.3821554469,10.7710376103,7.14563104179,7.14563104179
 10/26  18:00:00,46.7547832526,7.37075730106,0.0,0.0,22.9214369646,9.5742556536,15.3579357595,15.3579357595
 10/26  19:00:00,48.1730103277,7.37918362292,0.0,0.0321340865618,22.9214369646,9.5742556536,27.0604629245,27.0604629245
 10/26  20:00:00,43.2869248581,7.38339678385,0.0,0.158856906889,19.1011974705,8.3774736969,34.5680653376,34.5680653376
 10/26  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/26  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/26  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/26  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/27  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/27  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/27  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/27  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/27  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/27  06:00:00,21.0069323407,7.38339678385,0.0,1.05385189644,1.91011974705,2.3935639134,138.314512564,138.314512564
 10/27  07:00:00,28.8849055065,7.38339678385,0.0,0.807901907648,7.6404789882,4.7871278268,108.633822697,108.633822697
 10/27  08:00:00,35.531246147,7.38339678385,0.0,0.669178195794,19.1011974705,8.3774736969,90.7912502643,90.7912502643
 10/27  09:00:00,52.7571696822,7.38339678385,0.0,0.220579841117,34.3821554469,10.7710376103,59.3522395711,59.3522395711
 10/27  10:00:00,52.5239503583,7.37075730106,0.0,0.0,34.3821554469,10.7710376103,40.2674696219,40.2674696219
 10/27  11:00:00,52.5239503583,7.37075730106,0.0,0.0,34.3821554469,10.7710376103,19.7617814179,19.7617814179
 10/27  12:00:00,52.7339538307,7.37075730106,0.210003472433,0.0,34.3821554469,10.7710376103,6.31609957224,6.31609957224
 10/27  13:00:00,53.2427173827,7.37075730106,0.718767024472,0.0,34.3821554469,10.7710376103,0.462986716552,0.462986716552
 10/27  14:00:00,53.2603197814,7.37075730106,0.736369423184,0.0,34.3821554469,10.7710376103,1.61566768226e-05,1.61566768226e-05
 10/27  15:00:00,52.6720069814,7.37075730106,0.148056623189,0.0,34.3821554469,10.7710376103,0.195269331783,0.195269331783
 10/27  16:00:00,52.5239503583,7.37075730106,0.0,0.0,34.3821554469,10.7710376103,8.88450349817,8.88450349817
 10/27  17:00:00,52.5265400314,7.37286388153,0.0,0.00048309262924,34.3821554469,10.7710376103,26.0594073471,26.0594073471
 10/27  18:00:00,46.9038783066,7.38339678385,0.0,0.136455571251,22.9214369646,9.5742556536,39.6923901177,39.6923901177
 10/27  19:00:00,48.4545523347,7.38339678385,0.0,0.309462932651,22.9214369646,9.5742556536,56.0533218777,56.0533218777
 10/27  20:00:00,43.5417195936,7.38339678385,0.0,0.413651642388,19.1011974705,8.3774736969,68.2256098189,68.2256098189
 10/27  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/27  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/27  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/27  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/28  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/28  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/28  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/28  04:00:00,11.9733992626,0.00210658046479,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/28  05:00:00,12.0465367229,0.0402290639863,0.0,0.0350149768108,1.91011974705,1.79517293505,0.84049222059,0.84049222059
 10/28  06:00:00,21.0891664944,7.38339678385,0.0,1.73447702846,1.91011974705,1.79517293505,222.066325466,222.066325466
 10/28  07:00:00,24.4110295878,7.38339678385,0.0,1.35104743974,3.8202394941,3.5903458701,183.44271547,183.44271547
 10/28  08:00:00,26.0154252689,7.38339678385,0.0,1.18740021921,11.4607184823,5.9839097835,167.986634784,167.986634784
 10/28  09:00:00,40.4899884823,7.38339678385,0.0,0.610899080246,22.9214369646,9.5742556536,129.028840098,129.028840098
 10/28  10:00:00,52.6105720186,7.37918362292,0.0,0.0781953385177,34.3821554469,10.7710376103,94.8540579184,94.8540579184
 10/28  11:00:00,52.5239503583,7.37075730106,0.0,0.0,34.3821554469,10.7710376103,66.2895792222,66.2895792222
 10/28  12:00:00,52.5239503583,7.37075730106,0.0,0.0,34.3821554469,10.7710376103,47.1703521085,47.1703521085
 10/28  13:00:00,52.5239503583,7.37075730106,0.0,0.0,34.3821554469,10.7710376103,31.9554103119,31.9554103119
 10/28  14:00:00,52.5332473958,7.37075730106,0.00929703755783,0.0,34.3821554469,10.7710376103,22.2741067344,22.2741067344
 10/28  15:00:00,52.5869602567,7.37075730106,0.0630098984744,0.0,34.3821554469,10.7710376103,17.021828965,17.021828965
 10/28  16:00:00,52.5376510857,7.37075730106,0.0137007274019,0.0,34.3821554469,10.7710376103,15.090108525,15.090108525
 10/28  17:00:00,52.5239503583,7.37075730106,0.0,0.0,34.3821554469,10.7710376103,22.1141964959,22.1141964959
 10/28  18:00:00,41.749549379,7.37286388153,0.0,0.00968099676749,19.1011974705,8.3774736969,43.9547304294,43.9547304294
 10/28  19:00:00,33.30637278,7.38339678385,0.0,0.212347730326,11.4607184823,5.9839097835,58.7824877428,58.7824877428
 10/28  20:00:00,33.4252582709,7.38339678385,0.0,0.331233221273,11.4607184823,5.9839097835,64.7696411767,64.7696411767
 10/28  21:00:00,23.4721570254,7.38339678385,0.0,0.412174877356,3.8202394941,3.5903458701,75.8658247233,75.8658247233
 10/28  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/28  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/28  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  07:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  08:00:00,15.9607988727,7.38339678385,0.0,1.16681672463,3.8202394941,3.5903458701,150.413598897,150.413598897
 10/29  09:00:00,15.6197507863,7.38339678385,0.0,0.825768638211,3.8202394941,3.5903458701,116.749871571,116.749871571
 10/29  10:00:00,30.478303417,7.38339678385,0.0,0.633256916583,15.2809579764,7.1806917402,97.4343192282,97.4343192282
 10/29  11:00:00,30.3860571781,7.38339678385,0.0,0.541010677686,15.2809579764,7.1806917402,86.2029794472,86.2029794472
 10/29  12:00:00,40.3156915168,7.38339678385,0.0,0.436602114774,22.9214369646,9.5742556536,68.4747941611,68.4747941611
 10/29  13:00:00,40.2549609004,7.38339678385,0.0,0.375871498307,22.9214369646,9.5742556536,61.1809091477,61.1809091477
 10/29  14:00:00,40.2257758843,7.38339678385,0.0,0.346686482268,22.9214369646,9.5742556536,55.2596326462,55.2596326462
 10/29  15:00:00,40.2360456356,7.38339678385,0.0,0.356956233536,22.9214369646,9.5742556536,51.8872220826,51.8872220826
 10/29  16:00:00,40.2468489884,7.38339678385,0.0,0.367759586339,22.9214369646,9.5742556536,50.2905977578,50.2905977578
 10/29  17:00:00,30.0486007799,7.38339678385,0.0,0.203554279452,15.2809579764,7.1806917402,70.6287974789,70.6287974789
 10/29  18:00:00,26.9660529142,7.38339678385,0.0,0.266715982044,7.6404789882,4.7871278268,84.3128518008,84.3128518008
 10/29  19:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/30  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/30  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/30  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/30  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/30  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/30  06:00:00,21.3590166491,7.38339678385,0.0,1.40593620482,1.91011974705,2.3935639134,167.491083388,167.491083388
 10/30  07:00:00,29.1472890273,7.38339678385,0.0,1.07028542845,7.6404789882,4.7871278268,134.348057969,134.348057969
 10/30  08:00:00,37.1689709662,7.38339678385,0.0,0.92923634826,19.1011974705,8.3774736969,119.331098755,119.331098755
 10/30  09:00:00,53.0844622442,7.38339678385,0.0,0.547872403162,34.3821554469,10.7710376103,89.3016106722,89.3016106722
 10/30  10:00:00,52.9451335476,7.38339678385,0.0,0.408543706596,34.3821554469,10.7710376103,74.5099264685,74.5099264685
 10/30  11:00:00,52.9321609811,7.38339678385,0.0,0.39557114005,34.3821554469,10.7710376103,63.5901064663,63.5901064663
 10/30  12:00:00,52.8606077862,7.38339678385,0.0,0.324017945136,34.3821554469,10.7710376103,56.1836028657,56.1836028657
 10/30  13:00:00,52.5680061462,7.37707704246,0.0,0.0377360465684,34.3821554469,10.7710376103,42.7507861146,42.7507861146
 10/30  14:00:00,52.5239503583,7.37075730106,0.0,0.0,34.3821554469,10.7710376103,30.1226385874,30.1226385874
 10/30  15:00:00,52.5239503583,7.37075730106,0.0,0.0,34.3821554469,10.7710376103,17.563869483,17.563869483
 10/30  16:00:00,52.5239503583,7.37075730106,0.0,0.0,34.3821554469,10.7710376103,12.4855064966,12.4855064966
 10/30  17:00:00,52.5239503583,7.37075730106,0.0,0.0,34.3821554469,10.7710376103,15.3191350506,15.3191350506
 10/30  18:00:00,46.763189455,7.37286388153,0.0,0.00629962191844,22.9214369646,9.5742556536,24.8991956516,24.8991956516
 10/30  19:00:00,48.3618142245,7.38339678385,0.0,0.216724822465,22.9214369646,9.5742556536,44.4501067969,44.4501067969
 10/30  20:00:00,43.4854034448,7.38339678385,0.0,0.357335493593,19.1011974705,8.3774736969,57.5004305713,57.5004305713
 10/30  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/30  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/30  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/30  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/31  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/31  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/31  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/31  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/31  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/31  06:00:00,21.3263116853,7.38339678385,0.0,1.37323124102,1.91011974705,2.3935639134,171.321758987,171.321758987
 10/31  07:00:00,29.0795391955,7.38339678385,0.0,1.00253559663,7.6404789882,4.7871278268,130.372978857,130.372978857
 10/31  08:00:00,37.0386497532,7.38339678385,0.0,0.798915135327,19.1011974705,8.3774736969,105.985631449,105.985631449
 10/31  09:00:00,52.8604054547,7.38339678385,0.0,0.323815613653,34.3821554469,10.7710376103,74.7234000581,74.7234000581
 10/31  10:00:00,52.5352835081,7.37286388153,0.0,0.0092265694237,34.3821554469,10.7710376103,49.9019090597,49.9019090597
 10/31  11:00:00,52.5451063353,7.37075730106,0.0211559770243,0.0,34.3821554469,10.7710376103,15.4447389642,15.4447389642
 10/31  12:00:00,53.154635251,7.37075730106,0.630684892712,0.0,34.3821554469,10.7710376103,0.923172771617,0.923172771617
 10/31  13:00:00,54.0710436933,7.37075730106,1.54709333508,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/31  14:00:00,54.6093094828,7.37075730106,2.08535912454,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/31  15:00:00,54.84168867,7.37075730106,2.31773831175,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/31  16:00:00,54.6581875741,7.37075730106,2.13423721581,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/31  17:00:00,53.8800305057,7.37075730106,1.35608014742,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/31  18:00:00,48.5557004582,7.37075730106,0.423250538966,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/31  19:00:00,48.1968923709,7.37075730106,0.0644424516495,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/31  20:00:00,43.1154284685,7.37075730106,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/31  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/31  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/31  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/31  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/01  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/01  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/01  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/01  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/01  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/01  06:00:00,20.9611494378,7.38339678385,0.0,1.00806899348,1.91011974705,2.3935639134,145.298754765,145.298754765
 11/01  07:00:00,28.910865945,7.38339678385,0.0,0.833862346126,7.6404789882,4.7871278268,120.238138392,120.238138392
 11/01  08:00:00,36.9228817139,7.38339678385,0.0,0.683147095943,19.1011974705,8.3774736969,107.488641272,107.488641272
 11/01  09:00:00,52.7947549552,7.38339678385,0.0,0.258165114125,34.3821554469,10.7710376103,80.151777061,80.151777061
 11/01  10:00:00,52.52868645,7.37286388153,0.0,0.00262951127454,34.3821554469,10.7710376103,62.1661609839,62.1661609839
 11/01  11:00:00,52.5239503583,7.37075730106,0.0,0.0,34.3821554469,10.7710376103,42.0440819075,42.0440819075
 11/01  12:00:00,52.5239503583,7.37075730106,0.0,0.0,34.3821554469,10.7710376103,30.5386936212,30.5386936212
 11/01  13:00:00,52.5239503583,7.37075730106,0.0,0.0,34.3821554469,10.7710376103,23.787867119,23.787867119
 11/01  14:00:00,52.5239503583,7.37075730106,0.0,0.0,34.3821554469,10.7710376103,20.7210640286,20.7210640286
 11/01  15:00:00,52.5239503583,7.37075730106,0.0,0.0,34.3821554469,10.7710376103,13.9609015125,13.9609015125
 11/01  16:00:00,52.5239503583,7.37075730106,0.0,0.0,34.3821554469,10.7710376103,10.9063675202,10.9063675202
 11/01  17:00:00,52.5239503583,7.37075730106,0.0,0.0,34.3821554469,10.7710376103,20.5762336181,20.5762336181
 11/01  18:00:00,48.2308460569,7.38129020338,0.0,0.0878632353533,22.9214369646,9.5742556536,37.4551501528,37.4551501528
 11/01  19:00:00,48.4466443692,7.38339678385,0.0,0.30155496713,22.9214369646,9.5742556536,53.46717476,53.46717476
 11/01  20:00:00,43.5269196494,7.38339678385,0.0,0.398851698119,19.1011974705,8.3774736969,63.5792072086,63.5792072086
 11/01  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/01  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/01  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/01  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/02  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/02  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/02  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/02  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/02  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/02  06:00:00,21.4066351571,7.38339678385,0.0,1.45355471276,1.91011974705,2.3935639134,181.441283691,181.441283691
 11/02  07:00:00,29.1476578213,7.38339678385,0.0,1.07065422247,7.6404789882,4.7871278268,140.610227624,140.610227624
 11/02  08:00:00,37.0902507156,7.38339678385,0.0,0.850516097653,19.1011974705,8.3774736969,120.302256874,120.302256874
 11/02  09:00:00,52.9608643722,7.38339678385,0.0,0.424274531144,34.3821554469,10.7710376103,86.7005730958,86.7005730958
 11/02  10:00:00,52.6971696667,7.38339678385,0.0,0.160579825651,34.3821554469,10.7710376103,64.2895473033,64.2895473033
 11/02  11:00:00,52.6217898229,7.38339678385,0.0,0.0851999818723,34.3821554469,10.7710376103,48.8655986347,48.8655986347
 11/02  12:00:00,52.6102315582,7.38339678385,0.0,0.073641717148,34.3821554469,10.7710376103,40.5062407991,40.5062407991
 11/02  13:00:00,52.5265527694,7.37286388153,0.0,0.000495830704312,34.3821554469,10.7710376103,28.6208015497,28.6208015497
 11/02  14:00:00,52.5239503583,7.37075730106,0.0,0.0,34.3821554469,10.7710376103,19.1797123152,19.1797123152
 11/02  15:00:00,52.5239503583,7.37075730106,0.0,0.0,34.3821554469,10.7710376103,11.3762684289,11.3762684289
 11/02  16:00:00,52.5239503583,7.37075730106,0.0,0.0,34.3821554469,10.7710376103,10.6922761419,10.6922761419
 11/02  17:00:00,52.5239503583,7.37075730106,0.0,0.0,34.3821554469,10.7710376103,16.7582276667,16.7582276667
 11/02  18:00:00,48.2197985764,7.38129020338,0.0,0.0768157548532,22.9214369646,9.5742556536,26.1394466995,26.1394466995
 11/02  19:00:00,48.3796809207,7.38339678385,0.0,0.234591518661,22.9214369646,9.5742556536,36.4026643342,36.4026643342
 11/02  20:00:00,43.4271258878,7.38339678385,0.0,0.299057936586,19.1011974705,8.3774736969,42.8650872721,42.8650872721
 11/02  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/02  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/02  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/02  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/03  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/03  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/03  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/03  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/03  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/03  06:00:00,21.0671725113,7.38339678385,0.0,1.11409206698,1.91011974705,2.3935639134,141.121634087,141.121634087
 11/03  07:00:00,28.9155519526,7.38339678385,0.0,0.838548353734,7.6404789882,4.7871278268,110.011955475,110.011955475
 11/03  08:00:00,36.9480512173,7.38339678385,0.0,0.708316599379,19.1011974705,8.3774736969,101.437451587,101.437451587
 11/03  09:00:00,52.8120693021,7.38339678385,0.0,0.275479461016,34.3821554469,10.7710376103,77.1971484732,77.1971484732
 11/03  10:00:00,52.5239503583,7.37075730106,0.0,0.0,34.3821554469,10.7710376103,56.6491618259,56.6491618259
 11/03  11:00:00,52.5239503583,7.37075730106,0.0,0.0,34.3821554469,10.7710376103,35.187788557,35.187788557
 11/03  12:00:00,52.5316212807,7.37075730106,0.00767092238979,0.0,34.3821554469,10.7710376103,22.899957212,22.899957212
 11/03  13:00:00,52.6837110013,7.37075730106,0.159760643081,0.0,34.3821554469,10.7710376103,15.3954182448,15.3954182448
 11/03  14:00:00,52.7933170587,7.37075730106,0.269366700392,0.0,34.3821554469,10.7710376103,11.9511996061,11.9511996061
 11/03  15:00:00,52.8474324937,7.37075730106,0.323482135395,0.0,34.3821554469,10.7710376103,5.75658293659,5.75658293659
 11/03  16:00:00,52.7271455068,7.37075730106,0.203195148496,0.0,34.3821554469,10.7710376103,7.60861675735,7.60861675735
 11/03  17:00:00,52.5246993099,7.37075730106,0.000748951615255,0.0,34.3821554469,10.7710376103,23.5536301164,23.5536301164
 11/03  18:00:00,48.1346268617,7.37286388153,0.0,7.03619374134e-05,22.9214369646,9.5742556536,46.0743385399,46.0743385399
 11/03  19:00:00,48.3458942365,7.38339678385,0.0,0.200804834467,22.9214369646,9.5742556536,64.6438941766,64.6438941766
 11/03  20:00:00,43.5095885519,7.38339678385,0.0,0.381520600628,19.1011974705,8.3774736969,76.5103807495,76.5103807495
 11/03  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/03  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/03  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/03  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/04  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/04  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/04  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/04  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/04  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/04  06:00:00,20.9407113129,7.38339678385,0.0,1.58602184695,1.91011974705,1.79517293505,207.253422919,207.253422919
 11/04  07:00:00,24.2536781397,7.38339678385,0.0,1.19369599164,3.8202394941,3.5903458701,165.801463141,165.801463141
 11/04  08:00:00,27.1484788253,7.38339678385,0.0,0.942787108947,11.4607184823,5.9839097835,142.953241198,142.953241198
 11/04  09:00:00,40.3188012915,7.38339678385,0.0,0.439711889451,22.9214369646,9.5742556536,105.876099395,105.876099395
 11/04  10:00:00,52.5587516559,7.37497046199,0.0,0.03058813667,34.3821554469,10.7710376103,79.0214023649,79.0214023649
 11/04  11:00:00,52.5239503583,7.37075730106,0.0,0.0,34.3821554469,10.7710376103,53.5978643135,53.5978643135
 11/04  12:00:00,52.5239503583,7.37075730106,0.0,0.0,34.3821554469,10.7710376103,38.1103625449,38.1103625449
 11/04  13:00:00,52.5239503583,7.37075730106,0.0,0.0,34.3821554469,10.7710376103,29.2134787181,29.2134787181
 11/04  14:00:00,52.6068580082,7.37075730106,0.082907649909,0.0,34.3821554469,10.7710376103,20.0509249735,20.0509249735
 11/04  15:00:00,52.6997668836,7.37075730106,0.175816525385,0.0,34.3821554469,10.7710376103,13.1070955427,13.1070955427
 11/04  16:00:00,52.6873874941,7.37075730106,0.163437135882,0.0,34.3821554469,10.7710376103,8.45209252407,8.45209252407
 11/04  17:00:00,52.535340092,7.37075730106,0.0113897337028,0.0,34.3821554469,10.7710376103,13.0032782642,13.0032782642
 11/04  18:00:00,43.1154284685,7.37075730106,0.0,0.0,19.1011974705,8.3774736969,33.6532110175,33.6532110175
 11/04  19:00:00,33.161984631,7.38129020338,0.0,0.0700661617911,11.4607184823,5.9839097835,45.6953953901,45.6953953901
 11/04  20:00:00,33.3175093785,7.38339678385,0.0,0.223484328857,11.4607184823,5.9839097835,52.1797662657,52.1797662657
 11/04  21:00:00,23.37108209,7.38339678385,0.0,0.311099941994,3.8202394941,3.5903458701,62.2597232267,62.2597232267
 11/04  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/04  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/04  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/05  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/05  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/05  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/05  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/05  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/05  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/05  07:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/05  08:00:00,17.2007157025,7.38339678385,0.0,1.02906688776,3.8202394941,3.5903458701,141.578791796,141.578791796
 11/05  09:00:00,15.2866662194,7.38339678385,0.0,0.49268407138,3.8202394941,3.5903458701,106.240991706,106.240991706
 11/05  10:00:00,29.9288663056,7.37918362292,0.0,0.0880329660702,15.2809579764,7.1806917402,82.2829323276,82.2829323276
 11/05  11:00:00,29.8324070177,7.37075730106,0.0,0.0,15.2809579764,7.1806917402,66.0398608746,66.0398608746
 11/05  12:00:00,39.8664499193,7.37075730106,0.0,0.0,22.9214369646,9.5742556536,44.0700105021,44.0700105021
 11/05  13:00:00,39.8664499193,7.37075730106,0.0,0.0,22.9214369646,9.5742556536,31.556439571,31.556439571
 11/05  14:00:00,39.8664499193,7.37075730106,0.0,0.0,22.9214369646,9.5742556536,28.3180027073,28.3180027073
 11/05  15:00:00,39.8664499193,7.37075730106,0.0,0.0,22.9214369646,9.5742556536,32.8078918825,32.8078918825
 11/05  16:00:00,39.9244861953,7.38339678385,0.0,0.0453967932196,22.9214369646,9.5742556536,32.9090212143,32.9090212143
 11/05  17:00:00,29.8383879603,7.37497046199,0.0,0.00176778167959,15.2809579764,7.1806917402,45.7051821633,45.7051821633
 11/05  18:00:00,28.1346695739,7.38339678385,0.0,0.0576659750358,7.6404789882,4.7871278268,52.2716103384,52.2716103384
 11/05  19:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/05  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/05  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/05  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/05  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/05  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/06  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/06  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/06  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/06  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/06  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/06  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/06  07:00:00,20.7359164151,7.38339678385,0.0,0.782835970752,1.91011974705,2.3935639134,103.912383368,103.912383368
 11/06  08:00:00,23.1462176843,7.38339678385,0.0,0.579880752131,7.6404789882,4.7871278268,77.0457613454,77.0457613454
 11/06  09:00:00,35.3268034886,7.38339678385,0.0,0.464735537396,19.1011974705,8.3774736969,60.7952470017,60.7952470017
 11/06  10:00:00,52.8534655173,7.38339678385,0.0,0.316875676254,34.3821554469,10.7710376103,38.4555658148,38.4555658148
 11/06  11:00:00,52.7312274634,7.38339678385,0.0,0.194637622394,34.3821554469,10.7710376103,28.6466428822,28.6466428822
 11/06  12:00:00,52.6158377854,7.38339678385,0.0,0.079247944312,34.3821554469,10.7710376103,16.9373017539,16.9373017539
 11/06  13:00:00,52.5505488051,7.38339678385,0.0,0.013958964032,34.3821554469,10.7710376103,11.8187160446,11.8187160446
 11/06  14:00:00,52.5344832606,7.38129020338,0.0,0.0,34.3821554469,10.7710376103,10.5786301671,10.5786301671
 11/06  15:00:00,52.536589841,7.38339678385,0.0,0.0,34.3821554469,10.7710376103,9.99244604739,9.99244604739
 11/06  16:00:00,52.5420364816,7.38339678385,0.0,0.00544664050702,34.3821554469,10.7710376103,6.42794472849,6.42794472849
 11/06  17:00:00,52.609009899,7.38339678385,0.0,0.0724200579262,34.3821554469,10.7710376103,9.17013582159,9.17013582159
 11/06  18:00:00,60.9544337879,7.38339678385,0.0,0.151843946845,34.3821554469,10.7710376103,16.5870312754,16.5870312754
 11/06  19:00:00,48.3323737301,7.38339678385,0.0,0.187284328021,22.9214369646,9.5742556536,21.2576919179,21.2576919179
 11/06  20:00:00,48.3882785257,7.38339678385,0.0,0.243189123638,22.9214369646,9.5742556536,29.0045191624,29.0045191624
 11/06  21:00:00,43.3982196976,7.38339678385,0.0,0.270151746397,19.1011974705,8.3774736969,33.2916946347,33.2916946347
 11/06  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/06  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/06  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/07  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/07  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/07  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/07  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/07  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/07  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/07  07:00:00,20.7491576479,7.38339678385,0.0,0.796077203551,1.91011974705,2.3935639134,97.2900084002,97.2900084002
 11/07  08:00:00,23.130261274,7.38339678385,0.0,0.563924341848,7.6404789882,4.7871278268,70.4838815519,70.4838815519
 11/07  09:00:00,35.2886862628,7.38339678385,0.0,0.426618311559,19.1011974705,8.3774736969,56.4764956809,56.4764956809
 11/07  10:00:00,52.8084251299,7.38339678385,0.0,0.271835288868,34.3821554469,10.7710376103,35.8022970359,35.8022970359
 11/07  11:00:00,52.717386748,7.38339678385,0.0,0.180796906914,34.3821554469,10.7710376103,28.0978657279,28.0978657279
 11/07  12:00:00,52.6210780061,7.38339678385,0.0,0.0844881650664,34.3821554469,10.7710376103,18.1058407883,18.1058407883
 11/07  13:00:00,52.5585469538,7.38339678385,0.0,0.0219571127527,34.3821554469,10.7710376103,15.04300474,15.04300474
 11/07  14:00:00,52.5281635192,7.37497046199,0.0,0.0,34.3821554469,10.7710376103,11.4361081012,11.4361081012
 11/07  15:00:00,52.5239503583,7.37075730106,0.0,0.0,34.3821554469,10.7710376103,7.17464235517,7.17464235517
 11/07  16:00:00,52.5239503583,7.37075730106,0.0,0.0,34.3821554469,10.7710376103,1.17821855888,1.17821855888
 11/07  17:00:00,53.9143539422,7.37918362292,0.0,0.00431059541057,34.3821554469,10.7710376103,0.726455960149,0.726455960149
 11/07  18:00:00,60.8816153249,7.38339678385,0.0,0.079025483819,34.3821554469,10.7710376103,6.24309068812,6.24309068812
 11/07  19:00:00,48.2656151827,7.38339678385,0.0,0.120525780645,22.9214369646,9.5742556536,11.4123091319,11.4123091319
 11/07  20:00:00,48.3309656558,7.38339678385,0.0,0.185876253775,22.9214369646,9.5742556536,20.7025234448,20.7025234448
 11/07  21:00:00,43.3472623822,7.38339678385,0.0,0.219194430941,19.1011974705,8.3774736969,25.5753495079,25.5753495079
 11/07  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/07  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/07  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/08  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/08  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/08  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/08  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/08  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/08  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/08  07:00:00,20.8351538848,7.38339678385,0.0,0.88207344052,1.91011974705,2.3935639134,110.092554737,110.092554737
 11/08  08:00:00,23.2453708184,7.38339678385,0.0,0.679033886259,7.6404789882,4.7871278268,85.9155068536,85.9155068536
 11/08  09:00:00,35.4595607055,7.38339678385,0.0,0.59749275424,19.1011974705,8.3774736969,76.3008475677,76.3008475677
 11/08  10:00:00,53.051978715,7.38339678385,0.0,0.515388873947,34.3821554469,10.7710376103,64.1508457562,64.1508457562
 11/08  11:00:00,53.0314457777,7.38339678385,0.0,0.494855936669,34.3821554469,10.7710376103,66.5473449962,66.5473449962
 11/08  12:00:00,53.0009245831,7.38339678385,0.0,0.464334742015,34.3821554469,10.7710376103,63.8846384636,63.8846384636
 11/08  13:00:00,53.0082739415,7.38339678385,0.0,0.471684100434,34.3821554469,10.7710376103,65.6471737165,65.6471737165
 11/08  14:00:00,53.0241754341,7.38339678385,0.0,0.487585593036,34.3821554469,10.7710376103,67.872340506,67.872340506
 11/08  15:00:00,53.0734462098,7.38339678385,0.0,0.536856368732,34.3821554469,10.7710376103,74.1167325662,74.1167325662
 11/08  16:00:00,53.097835315,7.38339678385,0.0,0.561245473905,34.3821554469,10.7710376103,76.8539326063,76.8539326063
 11/08  17:00:00,54.5193182733,7.38339678385,0.0,0.605061765595,34.3821554469,10.7710376103,80.5997924832,80.5997924832
 11/08  18:00:00,61.4742035488,7.38339678385,0.0,0.671613707753,34.3821554469,10.7710376103,86.1897078471,86.1897078471
 11/08  19:00:00,48.8572901544,7.38339678385,0.0,0.71220075235,22.9214369646,9.5742556536,91.089937749,91.089937749
 11/08  20:00:00,48.9111076743,7.38339678385,0.0,0.766018272297,22.9214369646,9.5742556536,98.0133435331,98.0133435331
 11/08  21:00:00,43.9317019768,7.38339678385,0.0,0.803634025577,19.1011974705,8.3774736969,103.466316313,103.466316313
 11/08  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/08  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/08  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/09  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/09  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/09  03:00:00,12.5916437995,0.0105329023239,0.0,0.0114272366845,1.91011974705,2.3935639134,0.0,0.0
 11/09  04:00:00,12.6608468404,0.0369458769544,0.0,0.0542173030024,1.91011974705,2.3935639134,0.74184878063,0.74184878063
 11/09  05:00:00,12.7008323691,0.0419459672225,0.0,0.0892027414391,1.91011974705,2.3935639134,0.8946050126,0.8946050126
 11/09  06:00:00,12.7783871029,0.0914787559045,0.0,0.117224686536,1.91011974705,2.3935639134,2.40395846975,2.40395846975
 11/09  07:00:00,21.7140126701,7.38339678385,0.0,1.76093222584,1.91011974705,2.3935639134,209.936301353,209.936301353
 11/09  08:00:00,23.8988374297,7.38339678385,0.0,1.33250049747,7.6404789882,4.7871278268,168.21944113,168.21944113
 11/09  09:00:00,35.9896667398,7.38339678385,0.0,1.12759878856,19.1011974705,8.3774736969,149.905588103,149.905588103
 11/09  10:00:00,53.4622891752,7.38339678385,0.0,0.925699334107,34.3821554469,10.7710376103,127.783350916,127.783350916
 11/09  11:00:00,53.3262137413,7.38339678385,0.0,0.7896239003,34.3821554469,10.7710376103,120.907756444,120.907756444
 11/09  12:00:00,53.2391060632,7.38339678385,0.0,0.702516222198,34.3821554469,10.7710376103,111.918860474,111.918860474
 11/09  13:00:00,53.1908562579,7.38339678385,0.0,0.654266416802,34.3821554469,10.7710376103,108.737927163,108.737927163
 11/09  14:00:00,53.1891704544,7.38339678385,0.0,0.652580613378,34.3821554469,10.7710376103,106.728783413,106.728783413
 11/09  15:00:00,53.1960059633,7.38339678385,0.0,0.659416122221,34.3821554469,10.7710376103,105.212576671,105.212576671
 11/09  16:00:00,53.2239969436,7.38339678385,0.0,0.687407102516,34.3821554469,10.7710376103,102.008213337,102.008213337
 11/09  17:00:00,54.680562666,7.38339678385,0.0,0.766306158288,34.3821554469,10.7710376103,104.46341717,104.46341717
 11/09  18:00:00,61.6566328683,7.38339678385,0.0,0.85404302721,34.3821554469,10.7710376103,109.819599869,109.819599869
 11/09  19:00:00,49.0438769473,7.38339678385,0.0,0.898787545247,22.9214369646,9.5742556536,114.733944002,114.733944002
 11/09  20:00:00,49.0957431535,7.38339678385,0.0,0.950653751489,22.9214369646,9.5742556536,121.702576647,121.702576647
 11/09  21:00:00,44.1009897673,7.38339678385,0.0,0.972921816001,19.1011974705,8.3774736969,125.071725417,125.071725417
 11/09  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/09  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/09  24:00:00,12.5717902409,0.00210658046479,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/10  01:00:00,12.6522196229,0.0387393686221,0.0,0.0437965938628,1.91011974705,2.3935639134,0.795494197322,0.795494197322
 11/10  02:00:00,12.7332720663,0.05843515357,0.0,0.10515325226,1.91011974705,2.3935639134,1.39916721833,1.39916721833
 11/10  03:00:00,12.819199326,0.111439708515,0.0,0.138075957024,1.91011974705,2.3935639134,3.00866328826,3.00866328826
 11/10  04:00:00,12.863695395,0.117193039165,0.0,0.176818695386,1.91011974705,2.3935639134,3.18237567828,3.18237567828
 11/10  05:00:00,13.0145927423,0.229875834018,0.0,0.215033247787,1.91011974705,2.3935639134,6.68301318464,6.68301318464
 11/10  06:00:00,13.0448972394,0.239803893299,0.0,0.235409685644,1.91011974705,2.3935639134,7.02717956061,7.02717956061
 11/10  07:00:00,21.9378959059,7.38339678385,0.0,1.98481546163,1.91011974705,2.3935639134,241.379905265,241.379905265
 11/10  08:00:00,24.0634306232,7.38339678385,0.0,1.497093691,7.6404789882,4.7871278268,197.122096881,197.122096881
 11/10  09:00:00,35.8053403307,7.38339678385,0.0,0.943272379463,19.1011974705,8.3774736969,173.338181828,173.338181828
 11/10  10:00:00,52.9246931797,7.38339678385,0.0,0.388103338619,34.3821554469,10.7710376103,145.38617956,145.38617956
 11/10  11:00:00,52.5779434039,7.37707704246,0.0,0.0476733042056,34.3821554469,10.7710376103,133.117810323,133.117810323
 11/10  12:00:00,52.5239503583,7.37075730106,0.0,0.0,34.3821554469,10.7710376103,118.119514028,118.119514028
 11/10  13:00:00,52.5239503583,7.37075730106,0.0,0.0,34.3821554469,10.7710376103,109.00830732,109.00830732
 11/10  14:00:00,52.5239503583,7.37075730106,0.0,0.0,34.3821554469,10.7710376103,101.347168383,101.347168383
