Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 11/10  15:00:00,52.5239503583,7.37075730106,0.0,0.0,34.3821554469,10.7710376103,95.4196071347,95.4196071347
 11/10  16:00:00,52.5239503583,7.37075730106,0.0,0.0,34.3821554469,10.7710376103,92.3836659829,92.3836659829
 11/10  17:00:00,54.0635159284,7.37918362292,0.0,0.153472581629,34.3821554469,10.7710376103,100.377333192,100.377333192
 11/10  18:00:00,61.4179585943,7.38339678385,0.0,0.615368753262,34.3821554469,10.7710376103,113.532070305,113.532070305
 11/10  19:00:00,48.90026503,7.38339678385,0.0,0.755175627996,22.9214369646,9.5742556536,121.903529615,121.903529615
 11/10  20:00:00,48.9975282513,7.38339678385,0.0,0.852438849289,22.9214369646,9.5742556536,132.107587534,132.107587534
 11/10  21:00:00,44.0663558154,7.38339678385,0.0,0.938287864103,19.1011974705,8.3774736969,142.029617533,142.029617533
 11/10  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/10  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/10  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/11  01:00:00,12.1787946421,0.153217143351,0.0,0.0542848166849,1.91011974705,1.79517293505,4.34865687048,4.34865687048
 11/11  02:00:00,12.3180113711,0.212184883633,0.0,0.134533805401,1.91011974705,1.79517293505,6.19126735933,6.19126735933
 11/11  03:00:00,12.4755902606,0.316600135099,0.0,0.187697443357,1.91011974705,1.79517293505,9.39684078926,9.39684078926
 11/11  04:00:00,12.5114582006,0.314839426594,0.0,0.225326091885,1.91011974705,1.79517293505,9.37469673479,9.37469673479
 11/11  05:00:00,12.6261169825,0.404439528651,0.0,0.25038477176,1.91011974705,1.79517293505,12.1224509801,12.1224509801
 11/11  06:00:00,12.6180548089,0.377141189781,0.0,0.269620936981,1.91011974705,1.79517293505,11.3189934842,11.3189934842
 11/11  07:00:00,12.7338359681,0.471747531222,0.0,0.290795754729,1.91011974705,1.79517293505,14.214750898,14.214750898
 11/11  08:00:00,7.15617117333,0.425298707612,0.0,0.270246450282,1.91011974705,1.79517293505,12.8393354581,12.8393354581
 11/11  09:00:00,16.4243612022,7.38339678385,0.0,1.63037905412,3.8202394941,3.5903458701,265.545009375,265.545009375
 11/11  10:00:00,15.5153941403,7.38339678385,0.0,0.721411992259,3.8202394941,3.5903458701,203.670563291,203.670563291
 11/11  11:00:00,30.2080912688,7.38339678385,0.0,0.363044768348,15.2809579764,7.1806917402,173.632121441,173.632121441
 11/11  12:00:00,30.4643434628,7.38339678385,0.0,0.619296962399,15.2809579764,7.1806917402,160.917651083,160.917651083
 11/11  13:00:00,40.3211574743,7.38339678385,0.0,0.44206807224,22.9214369646,9.5742556536,137.464791984,137.464791984
 11/11  14:00:00,39.9390443226,7.38339678385,0.0,0.059954920545,22.9214369646,9.5742556536,126.89492931,126.89492931
 11/11  15:00:00,40.1410794178,7.38339678385,0.0,0.261990015725,22.9214369646,9.5742556536,118.702315001,118.702315001
 11/11  16:00:00,40.4457541048,7.38339678385,0.0,0.566664702755,22.9214369646,9.5742556536,117.170121815,117.170121815
 11/11  17:00:00,41.9122191508,7.38339678385,0.0,0.655463082035,22.9214369646,9.5742556536,119.756745347,119.756745347
 11/11  18:00:00,38.4892553637,7.38339678385,0.0,0.378208863239,15.2809579764,7.1806917402,157.229171113,157.229171113
 11/11  19:00:00,28.5873349182,7.38339678385,0.0,0.510331319375,7.6404789882,4.7871278268,179.885601725,179.885601725
 11/11  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/11  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/11  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/11  23:00:00,12.0751827618,0.073485381111,0.0,0.0304046986308,1.91011974705,1.79517293505,1.9534648619,1.9534648619
 11/11  24:00:00,12.3538943783,0.257770942082,0.0,0.124830754162,1.91011974705,1.79517293505,7.59213934447,7.59213934447
 11/12  01:00:00,12.4853794515,0.311429617823,0.0,0.202657151551,1.91011974705,1.79517293505,9.27485091937,9.27485091937
 11/12  02:00:00,12.6541775236,0.42948084847,0.0,0.25340399304,1.91011974705,1.79517293505,12.9039730011,12.9039730011
 11/12  03:00:00,12.6575013874,0.404807067811,0.0,0.281401637492,1.91011974705,1.79517293505,12.183893398,12.183893398
 11/12  04:00:00,12.7709241391,0.49651238557,0.0,0.30311907143,1.91011974705,1.79517293505,14.9804237534,14.9804237534
 11/12  05:00:00,12.747805199,0.451776149541,0.0,0.324736367335,1.91011974705,1.79517293505,13.6482631349,13.6482631349
 11/12  06:00:00,13.0752659529,0.75271205612,0.0,0.351261214728,1.91011974705,1.79517293505,23.2400203529,23.2400203529
 11/12  07:00:00,13.1351788178,0.789619672964,0.0,0.374266462766,1.91011974705,1.79517293505,24.6223123407,24.6223123407
 11/12  08:00:00,9.04572414625,0.870721177871,0.0,0.336710286278,1.91011974705,1.79517293505,27.0395036765,27.0395036765
 11/12  09:00:00,16.4684378413,7.38339678385,0.0,1.67445569329,3.8202394941,3.5903458701,276.718533287,276.718533287
 11/12  10:00:00,15.5728982948,7.38339678385,0.0,0.778916146791,3.8202394941,3.5903458701,218.835250343,218.835250343
 11/12  11:00:00,30.1523683019,7.38339678385,0.0,0.307321801482,15.2809579764,7.1806917402,183.602830005,183.602830005
 11/12  12:00:00,29.9290061461,7.38339678385,0.0,0.0839596456539,15.2809579764,7.1806917402,166.612402199,166.612402199
 11/12  13:00:00,39.8664499193,7.37075730106,0.0,0.0,22.9214369646,9.5742556536,145.857904275,145.857904275
 11/12  14:00:00,39.8664499193,7.37075730106,0.0,0.0,22.9214369646,9.5742556536,135.769542852,135.769542852
 11/12  15:00:00,39.8842916108,7.37497046199,0.0,0.013628530573,22.9214369646,9.5742556536,129.415872412,129.415872412
 11/12  16:00:00,40.0974641882,7.38339678385,0.0,0.218374786188,22.9214369646,9.5742556536,124.62930243,124.62930243
 11/12  17:00:00,41.7975862644,7.38339678385,0.0,0.540830195707,22.9214369646,9.5742556536,123.574611568,123.574611568
 11/12  18:00:00,38.4410440731,7.38339678385,0.0,0.32999757265,15.2809579764,7.1806917402,156.175670443,156.175670443
 11/12  19:00:00,28.5308592264,7.38339678385,0.0,0.453855627572,7.6404789882,4.7871278268,167.153210421,167.153210421
 11/12  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/12  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/12  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/12  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/12  24:00:00,11.9733992626,0.00210658046479,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/13  01:00:00,12.6225905899,0.03046084401,0.0,0.0224460854708,1.91011974705,2.3935639134,0.544948713435,0.544948713435
 11/13  02:00:00,12.6584027727,0.0377188248738,0.0,0.0510002873867,1.91011974705,2.3935639134,0.765470792265,0.765470792265
 11/13  03:00:00,12.7658286039,0.109082808676,0.0,0.0870621348171,1.91011974705,2.3935639134,2.99745843341,2.99745843341
 11/13  04:00:00,12.8661488115,0.175037326233,0.0,0.121427824813,1.91011974705,2.3935639134,5.04546758835,5.04546758835
 11/13  05:00:00,12.8908886851,0.178195556482,0.0,0.143009468123,1.91011974705,2.3935639134,5.12729179176,5.12729179176
 11/13  06:00:00,12.9792657604,0.247385703209,0.0,0.162196396696,1.91011974705,2.3935639134,7.30635562083,7.30635562083
 11/13  07:00:00,21.7785406986,7.38339678385,0.0,1.82546025433,1.91011974705,2.3935639134,232.719304235,232.719304235
 11/13  08:00:00,25.3295249834,7.38339678385,0.0,1.38552138453,7.6404789882,4.7871278268,186.072909631,186.072909631
 11/13  09:00:00,35.9021674794,7.38339678385,0.0,1.04009952818,19.1011974705,8.3774736969,160.777272847,160.777272847
 11/13  10:00:00,53.1156611343,7.38339678385,0.0,0.579071293294,34.3821554469,10.7710376103,127.793089871,127.793089871
 11/13  11:00:00,52.635043025,7.37918362292,0.0,0.102666344866,34.3821554469,10.7710376103,112.982041981,112.982041981
 11/13  12:00:00,52.5239503583,7.37075730106,0.0,0.0,34.3821554469,10.7710376103,100.450806817,100.450806817
 11/13  13:00:00,52.5239503583,7.37075730106,0.0,0.0,34.3821554469,10.7710376103,91.8679325707,91.8679325707
 11/13  14:00:00,52.5239503583,7.37075730106,0.0,0.0,34.3821554469,10.7710376103,85.2184659455,85.2184659455
 11/13  15:00:00,52.5239503583,7.37075730106,0.0,0.0,34.3821554469,10.7710376103,74.7816653322,74.7816653322
 11/13  16:00:00,52.5239503583,7.37075730106,0.0,0.0,34.3821554469,10.7710376103,69.5347688392,69.5347688392
 11/13  17:00:00,54.0471880915,7.37918362292,0.0,0.13714474476,34.3821554469,10.7710376103,82.884688959,82.884688959
 11/13  18:00:00,61.3081555012,7.38339678385,0.0,0.505565660174,34.3821554469,10.7710376103,94.2764601977,94.2764601977
 11/13  19:00:00,48.7635304287,7.38339678385,0.0,0.61844102662,22.9214369646,9.5742556536,101.240793701,101.240793701
 11/13  20:00:00,48.8423698232,7.38339678385,0.0,0.697280421159,22.9214369646,9.5742556536,110.249595334,110.249595334
 11/13  21:00:00,43.8886956763,7.38339678385,0.0,0.760627725029,19.1011974705,8.3774736969,118.272536595,118.272536595
 11/13  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/13  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/13  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/14  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/14  02:00:00,12.6696151899,0.0730051612938,0.0,0.0269263681881,1.91011974705,2.3935639134,1.93881448785,1.93881448785
 11/14  03:00:00,12.8382032641,0.177542282464,0.0,0.090977321146,1.91011974705,2.3935639134,5.11340870618,5.11340870618
 11/14  04:00:00,12.9340977254,0.23091489481,0.0,0.133499170157,1.91011974705,2.3935639134,6.77444334177,6.77444334177
 11/14  05:00:00,13.0091551173,0.270856459347,0.0,0.168614997459,1.91011974705,2.3935639134,8.0101817681,8.0101817681
 11/14  06:00:00,13.0896339453,0.325527127147,0.0,0.194423157704,1.91011974705,2.3935639134,9.70853212062,9.70853212062
 11/14  07:00:00,21.8824514057,7.38339678385,0.0,1.92937096142,1.91011974705,2.3935639134,254.502860146,254.502860146
 11/14  08:00:00,25.37586267,7.38339678385,0.0,1.43185907116,7.6404789882,4.7871278268,197.699874688,197.699874688
 11/14  09:00:00,35.9986848305,7.38339678385,0.0,1.1366168793,19.1011974705,8.3774736969,166.618157228,166.618157228
 11/14  10:00:00,53.4489620327,7.38339678385,0.0,0.912372191672,34.3821554469,10.7710376103,138.34614366,138.34614366
 11/14  11:00:00,53.2976720112,7.38339678385,0.0,0.761082170139,34.3821554469,10.7710376103,126.903504216,126.903504216
 11/14  12:00:00,53.0788513636,7.38339678385,0.0,0.542261522559,34.3821554469,10.7710376103,108.16005064,108.16005064
 11/14  13:00:00,52.6884524642,7.38339678385,0.0,0.151862623148,34.3821554469,10.7710376103,96.2205348958,96.2205348958
 11/14  14:00:00,52.6409570525,7.38339678385,0.0,0.104367211476,34.3821554469,10.7710376103,89.6328250015,89.6328250015
 11/14  15:00:00,52.6382769367,7.38339678385,0.0,0.1016870957,34.3821554469,10.7710376103,84.2916919124,84.2916919124
 11/14  16:00:00,52.6414594965,7.38339678385,0.0,0.10486965541,34.3821554469,10.7710376103,77.3256910501,77.3256910501
 11/14  17:00:00,54.2652004601,7.38339678385,0.0,0.35094395237,34.3821554469,10.7710376103,82.7968298307,82.7968298307
 11/14  18:00:00,61.441152197,7.38339678385,0.0,0.638562355994,34.3821554469,10.7710376103,101.164225808,101.164225808
 11/14  19:00:00,48.9128299036,7.38339678385,0.0,0.767740501551,22.9214369646,9.5742556536,114.535690883,114.535690883
 11/14  20:00:00,49.0190560467,7.38339678385,0.0,0.873966644642,22.9214369646,9.5742556536,127.062968587,127.062968587
 11/14  21:00:00,44.0336376309,7.38339678385,0.0,0.90556967967,19.1011974705,8.3774736969,130.475591779,130.475591779
 11/14  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/14  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/14  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/15  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/15  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/15  03:00:00,12.6091696252,0.0231082465195,0.0,0.0163777182633,1.91011974705,2.3935639134,0.322154251843,0.322154251843
 11/15  04:00:00,12.6718129719,0.0469952865008,0.0,0.0551340249132,1.91011974705,2.3935639134,1.04712462718,1.04712462718
 11/15  05:00:00,12.6966266388,0.0508609266624,0.0,0.0760820516677,1.91011974705,2.3935639134,1.16478557802,1.16478557802
 11/15  06:00:00,12.7173780574,0.0555359284786,0.0,0.0921584684582,1.91011974705,2.3935639134,1.31237548514,1.31237548514
 11/15  07:00:00,21.6390793523,7.38339678385,0.0,1.685998908,1.91011974705,2.3935639134,212.495127725,212.495127725
 11/15  08:00:00,25.1934064446,7.38339678385,0.0,1.24940284573,7.6404789882,4.7871278268,165.456925341,165.456925341
 11/15  09:00:00,35.9113204524,7.38339678385,0.0,1.0492525012,19.1011974705,8.3774736969,145.748664998,145.748664998
 11/15  10:00:00,53.3719973998,7.38339678385,0.0,0.83540755876,34.3821554469,10.7710376103,120.506017818,120.506017818
 11/15  11:00:00,53.23275941,7.38339678385,0.0,0.69616956893,34.3821554469,10.7710376103,106.106483647,106.106483647
 11/15  12:00:00,53.1111526252,7.38339678385,0.0,0.574562784156,34.3821554469,10.7710376103,90.6252547628,90.6252547628
 11/15  13:00:00,53.1045408142,7.38339678385,0.0,0.567950973102,34.3821554469,10.7710376103,86.028605269,86.028605269
 11/15  14:00:00,53.1054960383,7.38339678385,0.0,0.568906197285,34.3821554469,10.7710376103,83.1517972388,83.1517972388
 11/15  15:00:00,53.1231462782,7.38339678385,0.0,0.586556437127,34.3821554469,10.7710376103,82.7084716628,82.7084716628
 11/15  16:00:00,53.1024331147,7.38339678385,0.0,0.565843273603,34.3821554469,10.7710376103,78.0654737471,78.0654737471
 11/15  17:00:00,55.8819941983,7.38339678385,0.0,0.59007102393,34.3821554469,10.7710376103,78.4829353634,78.4829353634
 11/15  18:00:00,61.454064151,7.38339678385,0.0,0.651474309934,34.3821554469,10.7710376103,83.3331541613,83.3331541613
 11/15  19:00:00,48.8146026829,7.38339678385,0.0,0.669513280803,22.9214369646,9.5742556536,84.2303053202,84.2303053202
 11/15  20:00:00,48.8513334908,7.38339678385,0.0,0.70624408876,22.9214369646,9.5742556536,88.3426742451,88.3426742451
 11/15  21:00:00,43.856635298,7.38339678385,0.0,0.728567346718,19.1011974705,8.3774736969,91.5112814475,91.5112814475
 11/15  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/15  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/15  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/16  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/16  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/16  03:00:00,12.5952932882,0.0105329023239,0.0,0.015076725473,1.91011974705,2.3935639134,0.0,0.0
 11/16  04:00:00,12.6738292234,0.0379903199824,0.0,0.0661552429508,1.91011974705,2.3935639134,0.772579019609,0.772579019609
 11/16  05:00:00,12.7517222161,0.0735404089027,0.0,0.108498146701,1.91011974705,2.3935639134,1.86204907756,1.86204907756
 11/16  06:00:00,12.8045286353,0.09900979543,0.0,0.135835179418,1.91011974705,2.3935639134,2.62579390438,2.62579390438
 11/16  07:00:00,21.7335582494,7.38339678385,0.0,1.78047780509,1.91011974705,2.3935639134,215.863792247,215.863792247
 11/16  08:00:00,25.2743850961,7.38339678385,0.0,1.33038149724,7.6404789882,4.7871278268,172.831533981,172.831533981
 11/16  09:00:00,35.7896644167,7.38339678385,0.0,0.927596465476,19.1011974705,8.3774736969,150.049564815,150.049564815
 11/16  10:00:00,52.8706858145,7.38339678385,0.0,0.334095973488,34.3821554469,10.7710376103,117.046427246,117.046427246
 11/16  11:00:00,52.5308895596,7.37286388153,0.0,0.00483262082932,34.3821554469,10.7710376103,101.591697447,101.591697447
 11/16  12:00:00,52.5239503583,7.37075730106,0.0,0.0,34.3821554469,10.7710376103,87.1669489218,87.1669489218
 11/16  13:00:00,52.5239503583,7.37075730106,0.0,0.0,34.3821554469,10.7710376103,78.3658895656,78.3658895656
 11/16  14:00:00,52.5239503583,7.37075730106,0.0,0.0,34.3821554469,10.7710376103,72.8692338395,72.8692338395
 11/16  15:00:00,52.5239503583,7.37075730106,0.0,0.0,34.3821554469,10.7710376103,68.5084266501,68.5084266501
 11/16  16:00:00,52.5299748713,7.37286388153,0.0,0.00391793262042,34.3821554469,10.7710376103,66.4963400085,66.4963400085
 11/16  17:00:00,55.5692034923,7.38339678385,0.0,0.277280317909,34.3821554469,10.7710376103,73.1941714381,73.1941714381
 11/16  18:00:00,61.2879604258,7.38339678385,0.0,0.48537058478,34.3821554469,10.7710376103,82.3724516748,82.3724516748
 11/16  19:00:00,48.7000757906,7.38339678385,0.0,0.554986388507,22.9214369646,9.5742556536,88.6011418551,88.6011418551
 11/16  20:00:00,48.7635053224,7.38339678385,0.0,0.618415920339,22.9214369646,9.5742556536,95.7972884713,95.7972884713
 11/16  21:00:00,43.7822915897,7.38339678385,0.0,0.654223638471,19.1011974705,8.3774736969,99.4532299377,99.4532299377
 11/16  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/16  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/16  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/17  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/17  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/17  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/17  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/17  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/17  06:00:00,12.5940217677,0.0126394827887,0.0,0.0116986244805,1.91011974705,2.3935639134,0.0,0.0
 11/17  07:00:00,21.5493723415,7.38339678385,0.0,1.5962918972,1.91011974705,2.3935639134,196.661440686,196.661440686
 11/17  08:00:00,25.1351315409,7.38339678385,0.0,1.19112794202,7.6404789882,4.7871278268,156.602050079,156.602050079
 11/17  09:00:00,35.8731894908,7.38339678385,0.0,1.01112153957,19.1011974705,8.3774736969,138.006481052,138.006481052
 11/17  10:00:00,53.3778185089,7.38339678385,0.0,0.84122866783,34.3821554469,10.7710376103,116.785890995,116.785890995
 11/17  11:00:00,53.2605197808,7.38339678385,0.0,0.723929939712,34.3821554469,10.7710376103,109.597559437,109.597559437
 11/17  12:00:00,53.1777358197,7.38339678385,0.0,0.641145978665,34.3821554469,10.7710376103,99.334856346,99.334856346
 11/17  13:00:00,53.1607488411,7.38339678385,0.0,0.624159000002,34.3821554469,10.7710376103,99.7612541119,99.7612541119
 11/17  14:00:00,53.1666143791,7.38339678385,0.0,0.630024538095,34.3821554469,10.7710376103,100.069440319,100.069440319
 11/17  15:00:00,53.174528013,7.38339678385,0.0,0.637938171907,34.3821554469,10.7710376103,98.44672477,98.44672477
 11/17  16:00:00,53.1808680696,7.38339678385,0.0,0.64427822851,34.3821554469,10.7710376103,94.8453973739,94.8453973739
 11/17  17:00:00,55.9895820613,7.38339678385,0.0,0.697658886928,34.3821554469,10.7710376103,96.8539059531,96.8539059531
 11/17  18:00:00,61.5890357147,7.38339678385,0.0,0.786445873681,34.3821554469,10.7710376103,103.979636416,103.979636416
 11/17  19:00:00,48.9808039838,7.38339678385,0.0,0.835714581799,22.9214369646,9.5742556536,110.135642623,110.135642623
 11/17  20:00:00,49.0417370466,7.38339678385,0.0,0.896647644586,22.9214369646,9.5742556536,118.8082425,118.8082425
 11/17  21:00:00,44.0547851031,7.38339678385,0.0,0.926717151874,19.1011974705,8.3774736969,123.55280758,123.55280758
 11/17  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/17  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/17  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/18  01:00:00,11.9733992626,0.00210658046479,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/18  02:00:00,12.0497410729,0.0398726830848,0.0,0.0385757077625,1.91011974705,1.79517293505,0.829847933364,0.829847933364
 11/18  03:00:00,12.1189101217,0.0634825266357,0.0,0.0841349129628,1.91011974705,1.79517293505,1.55110089624,1.55110089624
 11/18  04:00:00,12.1936218925,0.109088627515,0.0,0.113240582879,1.91011974705,1.79517293505,2.93667039532,2.93667039532
 11/18  05:00:00,12.2471041889,0.135166441662,0.0,0.140645065165,1.91011974705,1.79517293505,3.76953607836,3.76953607836
 11/18  06:00:00,12.3536774172,0.21906303281,0.0,0.163321702257,1.91011974705,1.79517293505,6.36827269139,6.36827269139
 11/18  07:00:00,21.1906645234,7.38339678385,0.0,1.83597505748,1.91011974705,1.79517293505,229.777914152,229.777914152
 11/18  08:00:00,20.3379815479,7.38339678385,0.0,1.41099939984,3.8202394941,3.5903458701,185.95620854,185.95620854
 11/18  09:00:00,26.0227319612,7.38339678385,0.0,1.19470691154,11.4607184823,5.9839097835,167.67281598,167.67281598
 11/18  10:00:00,40.8553886821,7.38339678385,0.0,0.976299280044,22.9214369646,9.5742556536,142.647978237,142.647978237
 11/18  11:00:00,53.3345222376,7.38339678385,0.0,0.797932396587,34.3821554469,10.7710376103,124.522705273,124.522705273
 11/18  12:00:00,53.2054203887,7.38339678385,0.0,0.668830547682,34.3821554469,10.7710376103,109.413111929,109.413111929
 11/18  13:00:00,53.125118144,7.38339678385,0.0,0.588528302947,34.3821554469,10.7710376103,102.549569077,102.549569077
 11/18  14:00:00,53.1003826401,7.38339678385,0.0,0.563792799032,34.3821554469,10.7710376103,98.5505617972,98.5505617972
 11/18  15:00:00,53.1086399841,7.38339678385,0.0,0.572050143054,34.3821554469,10.7710376103,95.5465171383,95.5465171383
 11/18  16:00:00,53.1486210209,7.38339678385,0.0,0.612031179807,34.3821554469,10.7710376103,93.7025669048,93.7025669048
 11/18  17:00:00,55.9725786182,7.38339678385,0.0,0.680655443802,34.3821554469,10.7710376103,94.9342762299,94.9342762299
 11/18  18:00:00,61.5692420556,7.38339678385,0.0,0.7666522146,34.3821554469,10.7710376103,101.104632576,101.104632576
 11/18  19:00:00,44.0055411368,7.38339678385,0.0,0.877473185547,19.1011974705,8.3774736969,119.822043001,119.822043001
 11/18  20:00:00,34.023690094,7.38339678385,0.0,0.92966504435,11.4607184823,5.9839097835,127.256575453,127.256575453
 11/18  21:00:00,34.0488910951,7.38339678385,0.0,0.954866045403,11.4607184823,5.9839097835,129.430140937,129.430140937
 11/18  22:00:00,24.0616693657,7.38339678385,0.0,1.00168721767,3.8202394941,3.5903458701,138.787730386,138.787730386
 11/18  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/18  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/19  01:00:00,11.9733992626,0.00210658046479,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/19  02:00:00,12.0603839212,0.0410083065318,0.0,0.048082932612,1.91011974705,1.79517293505,0.863404884226,0.863404884226
 11/19  03:00:00,12.2051847752,0.125723603241,0.0,0.108168489864,1.91011974705,1.79517293505,3.44438776315,3.44438776315
 11/19  04:00:00,12.2659818348,0.142679777975,0.0,0.152009374773,1.91011974705,1.79517293505,3.98830437717,3.98830437717
 11/19  05:00:00,12.4395018327,0.274711077297,0.0,0.193498073274,1.91011974705,1.79517293505,8.08853928643,8.08853928643
 11/19  06:00:00,12.4585726761,0.263362482485,0.0,0.223917511545,1.91011974705,1.79517293505,7.75690789471,7.75690789471
 11/19  07:00:00,12.5703342683,0.356169103996,0.0,0.242872482196,1.91011974705,1.79517293505,10.6137402968,10.6137402968
 11/19  08:00:00,9.76298047233,0.3025019427,0.0,0.244519180865,1.91011974705,1.79517293505,8.97790022067,8.97790022067
 11/19  09:00:00,16.6591893678,7.38339678385,0.0,1.86520721972,3.8202394941,3.5903458701,246.219390028,246.219390028
 11/19  10:00:00,16.1237787109,7.38339678385,0.0,1.32979656288,3.8202394941,3.5903458701,195.434071754,195.434071754
 11/19  11:00:00,30.924609389,7.38339678385,0.0,1.07956288857,15.2809579764,7.1806917402,171.783621994,171.783621994
 11/19  12:00:00,30.7864755101,7.38339678385,0.0,0.941429009619,15.2809579764,7.1806917402,161.040532081,161.040532081
 11/19  13:00:00,40.6876580387,7.38339678385,0.0,0.808568636672,22.9214369646,9.5742556536,143.479423686,143.479423686
 11/19  14:00:00,40.6597440729,7.38339678385,0.0,0.780654670827,22.9214369646,9.5742556536,137.676897401,137.676897401
 11/19  15:00:00,40.6686920021,7.38339678385,0.0,0.789602600087,22.9214369646,9.5742556536,134.062370888,134.062370888
 11/19  16:00:00,40.7129891831,7.38339678385,0.0,0.83389978104,22.9214369646,9.5742556536,132.022785367,132.022785367
 11/19  17:00:00,43.5438714526,7.38339678385,0.0,0.909448717248,22.9214369646,9.5742556536,131.312503733,131.312503733
 11/19  18:00:00,38.6646528457,7.38339678385,0.0,0.553606345262,15.2809579764,7.1806917402,161.525945635,161.525945635
 11/19  19:00:00,28.6961341562,7.38339678385,0.0,0.619130557344,7.6404789882,4.7871278268,170.462996132,170.462996132
 11/19  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/19  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/19  22:00:00,11.9803151912,0.00421316092958,0.0,0.00480934812984,1.91011974705,1.79517293505,0.0,0.0
 11/19  23:00:00,12.0729613949,0.0493854059544,0.0,0.0522833068044,1.91011974705,1.79517293505,1.12333129098,1.12333129098
 11/19  24:00:00,12.1346103533,0.073203552055,0.0,0.0901141191251,1.91011974705,1.79517293505,1.84637899434,1.84637899434
 11/20  01:00:00,12.775437186,0.0863263415989,0.0,0.119427183989,1.91011974705,2.3935639134,2.24855517006,2.24855517006
 11/20  02:00:00,12.8299934475,0.119918403976,0.0,0.140391383049,1.91011974705,2.3935639134,3.26782411647,3.26782411647
 11/20  03:00:00,12.8242407465,0.103107316298,0.0,0.151449769792,1.91011974705,2.3935639134,2.75855358495,2.75855358495
 11/20  04:00:00,12.8999920444,0.171233935694,0.0,0.159074448226,1.91011974705,2.3935639134,4.88141836412,4.88141836412
 11/20  05:00:00,12.8844743775,0.151127305691,0.0,0.163663411357,1.91011974705,2.3935639134,4.27094795703,4.27094795703
 11/20  06:00:00,12.927820898,0.191497230936,0.0,0.166640006592,1.91011974705,2.3935639134,5.51765442985,5.51765442985
 11/20  07:00:00,21.7500175392,7.38339678385,0.0,1.79693709492,1.91011974705,2.3935639134,220.260070983,220.260070983
 11/20  08:00:00,26.6976926542,7.38339678385,0.0,1.37602238873,7.6404789882,4.7871278268,176.127541275,176.127541275
 11/20  09:00:00,36.0259372509,7.38339678385,0.0,1.16386929963,19.1011974705,8.3774736969,156.517947728,156.517947728
 11/20  10:00:00,53.483916901,7.38339678385,0.0,0.947327059909,34.3821554469,10.7710376103,132.482018513,132.482018513
 11/20  11:00:00,53.3622288182,7.38339678385,0.0,0.825638977172,34.3821554469,10.7710376103,126.10668369,126.10668369
 11/20  12:00:00,53.2644976589,7.38339678385,0.0,0.72790781784,34.3821554469,10.7710376103,117.038756802,117.038756802
 11/20  13:00:00,53.2410637407,7.38339678385,0.0,0.704473899603,34.3821554469,10.7710376103,116.588508643,116.588508643
 11/20  14:00:00,53.2392711466,7.38339678385,0.0,0.702681305528,34.3821554469,10.7710376103,118.071307651,118.071307651
 11/20  15:00:00,53.282744165,7.38339678385,0.0,0.746154323963,34.3821554469,10.7710376103,119.43886486,119.43886486
 11/20  16:00:00,53.3463883001,7.38339678385,0.0,0.809798459031,34.3821554469,10.7710376103,119.407805589,119.407805589
 11/20  17:00:00,56.2175925873,7.38339678385,0.0,0.925669412912,34.3821554469,10.7710376103,126.920847622,126.920847622
 11/20  18:00:00,61.8557203363,7.38339678385,0.0,1.0531304953,34.3821554469,10.7710376103,137.131588601,137.131588601
 11/20  19:00:00,49.27101065,7.38339678385,0.0,1.12592124799,22.9214369646,9.5742556536,145.649481487,145.649481487
 11/20  20:00:00,49.3770178332,7.38339678385,0.0,1.23192843113,22.9214369646,9.5742556536,159.963659231,159.963659231
 11/20  21:00:00,44.431276749,7.38339678385,0.0,1.30320879778,19.1011974705,8.3774736969,169.605729054,169.605729054
 11/20  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/20  23:00:00,12.6801204273,0.0663888552752,0.0,0.0440479116073,1.91011974705,2.3935639134,1.76592440616,1.76592440616
 11/20  24:00:00,12.9815803999,0.213388693443,0.0,0.198508046032,1.91011974705,2.3935639134,6.16001809479,6.16001809479
 11/21  01:00:00,13.1869418295,0.331529131596,0.0,0.285729037427,1.91011974705,2.3935639134,9.81861260485,9.81861260485
 11/21  02:00:00,13.3894428947,0.466627698264,0.0,0.353131535979,1.91011974705,2.3935639134,14.0554675292,14.0554675292
 11/21  03:00:00,13.4645645673,0.49007792435,0.0,0.404802982529,1.91011974705,2.3935639134,14.7463619444,14.7463619444
 11/21  04:00:00,13.6267785658,0.611030386129,0.0,0.446064519245,1.91011974705,2.3935639134,18.5810647568,18.5810647568
 11/21  05:00:00,13.9234338084,0.865434065881,0.0,0.488316082093,1.91011974705,2.3935639134,26.8618222905,26.8618222905
 11/21  06:00:00,14.1755748725,1.07873624957,0.0,0.527154962484,1.91011974705,2.3935639134,33.6556441162,33.6556441162
 11/21  07:00:00,22.5531690591,7.38339678385,0.0,2.60008861481,1.91011974705,2.3935639134,318.619473138,318.619473138
 11/21  08:00:00,27.4241976501,7.38339678385,0.0,2.10252738454,7.6404789882,4.7871278268,273.454832092,273.454832092
 11/21  09:00:00,36.4985849745,7.38339678385,0.0,1.63651702322,19.1011974705,8.3774736969,249.990079533,249.990079533
 11/21  10:00:00,53.5947314076,7.38339678385,0.0,1.05814156654,34.3821554469,10.7710376103,220.055395894,220.055395894
 11/21  11:00:00,53.3781822397,7.38339678385,0.0,0.841592398638,34.3821554469,10.7710376103,208.386004716,208.386004716
 11/21  12:00:00,52.9593402468,7.38339678385,0.0,0.422750405702,34.3821554469,10.7710376103,193.789819366,193.789819366
 11/21  13:00:00,52.7206462141,7.38339678385,0.0,0.184056373072,34.3821554469,10.7710376103,187.102334492,187.102334492
 11/21  14:00:00,52.6579356011,7.38339678385,0.0,0.12134576001,34.3821554469,10.7710376103,182.031749198,182.031749198
 11/21  15:00:00,52.7148139777,7.38339678385,0.0,0.17822413669,34.3821554469,10.7710376103,178.404865442,178.404865442
 11/21  16:00:00,52.9762777561,7.38339678385,0.0,0.43968791503,34.3821554469,10.7710376103,177.086502654,177.086502654
 11/21  17:00:00,56.2551902469,7.38339678385,0.0,0.963267072552,34.3821554469,10.7710376103,188.137308203,188.137308203
 11/21  18:00:00,62.1254978674,7.38339678385,0.0,1.32290802635,34.3821554469,10.7710376103,202.908894403,202.908894403
 11/21  19:00:00,49.6282281951,7.38339678385,0.0,1.48313879309,22.9214369646,9.5742556536,214.457470746,214.457470746
 11/21  20:00:00,49.7592290074,7.38339678385,0.0,1.61413960532,22.9214369646,9.5742556536,228.512243164,228.512243164
 11/21  21:00:00,44.8442389641,7.38339678385,0.0,1.71617101288,19.1011974705,8.3774736969,240.722022139,240.722022139
 11/21  22:00:00,20.7531537855,0.048179852395,0.0,0.0113671181396,7.6404789882,4.7871278268,1.40083617694,1.40083617694
 11/21  23:00:00,13.3379102746,0.515501841537,0.0,0.25272477265,1.91011974705,2.3935639134,15.5970158986,15.5970158986
 11/21  24:00:00,13.7103092323,0.721987911899,0.0,0.418637659954,1.91011974705,2.3935639134,22.1328188516,22.1328188516
 11/22  01:00:00,14.2315467962,1.18974570456,0.0,0.472117431148,1.91011974705,2.3935639134,37.1670294458,37.1670294458
 11/22  02:00:00,14.1462206866,1.08826281127,0.0,0.488274214906,1.91011974705,2.3935639134,33.9384298399,33.9384298399
 11/22  03:00:00,14.4309196269,1.35764630731,0.0,0.503589659113,1.91011974705,2.3935639134,42.5729790818,42.5729790818
 11/22  04:00:00,14.3480768352,1.25177694689,0.0,0.526616227853,1.91011974705,2.3935639134,39.1825374768,39.1825374768
 11/22  05:00:00,14.554790213,1.45289289124,0.0,0.532213661305,1.91011974705,2.3935639134,45.6487957007,45.6487957007
 11/22  06:00:00,14.3252323144,1.23017843199,0.0,0.525370221927,1.91011974705,2.3935639134,38.5141142212,38.5141142212
 11/22  07:00:00,22.4561023294,7.38339678385,0.0,2.50302188507,1.91011974705,2.3935639134,315.606223178,315.606223178
 11/22  08:00:00,27.2521544375,7.38339678385,0.0,1.93048417199,7.6404789882,4.7871278268,258.884645761,258.884645761
 11/22  09:00:00,36.4182803216,7.38339678385,0.0,1.55621237039,19.1011974705,8.3774736969,228.792448277,228.792448277
 11/22  10:00:00,53.4674051627,7.38339678385,0.0,0.93081532165,34.3821554469,10.7710376103,192.512238384,192.512238384
 11/22  11:00:00,52.8796368107,7.38339678385,0.0,0.343046969684,34.3821554469,10.7710376103,172.259853509,172.259853509
 11/22  12:00:00,52.5529858189,7.37707704246,0.0,0.0227157192027,34.3821554469,10.7710376103,154.484591175,154.484591175
 11/22  13:00:00,52.5239503583,7.37075730106,0.0,0.0,34.3821554469,10.7710376103,145.561435598,145.561435598
 11/22  14:00:00,52.5239503583,7.37075730106,0.0,0.0,34.3821554469,10.7710376103,139.12066746,139.12066746
 11/22  15:00:00,52.6848953267,7.38339678385,0.0,0.148305485617,34.3821554469,10.7710376103,135.447672447,135.447672447
 11/22  16:00:00,53.1426075065,7.38339678385,0.0,0.606017665472,34.3821554469,10.7710376103,131.561053745,131.561053745
 11/22  17:00:00,56.1017765828,7.38339678385,0.0,0.809853408381,34.3821554469,10.7710376103,133.095191661,133.095191661
 11/22  18:00:00,61.7190605107,7.38339678385,0.0,0.916470669641,34.3821554469,10.7710376103,138.286176613,138.286176613
 11/22  19:00:00,49.147813766,7.38339678385,0.0,1.00272436391,22.9214369646,9.5742556536,147.213125271,147.213125271
 11/22  20:00:00,49.2507879458,7.38339678385,0.0,1.10569854376,22.9214369646,9.5742556536,159.208029306,159.208029306
 11/22  21:00:00,44.2901551743,7.38339678385,0.0,1.16208722308,19.1011974705,8.3774736969,166.082365422,166.082365422
 11/22  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/22  23:00:00,12.5870926309,0.0172101212511,0.0,0.000198849158078,1.91011974705,2.3935639134,0.463913806313,0.463913806313
 11/22  24:00:00,12.908343873,0.217336290732,0.0,0.121323921787,1.91011974705,2.3935639134,6.32135183265,6.32135183265
 11/23  01:00:00,12.6057760604,0.40449723942,0.0,0.229986138861,1.91011974705,1.79517293505,12.1612024733,12.1612024733
 11/23  02:00:00,12.6595641098,0.404148742302,0.0,0.284122685434,1.91011974705,1.79517293505,12.0973451141,12.0973451141
 11/23  03:00:00,12.8584277385,0.552915421489,0.0,0.334219634956,1.91011974705,1.79517293505,16.7991872352,16.7991872352
 11/23  04:00:00,12.9586144311,0.602763963429,0.0,0.384557785543,1.91011974705,1.79517293505,18.4057338438,18.4057338438
 11/23  05:00:00,13.3593618598,0.963599466252,0.0,0.424469711472,1.91011974705,1.79517293505,30.0031109519,30.0031109519
 11/23  06:00:00,13.349889306,0.914500507571,0.0,0.464096116361,1.91011974705,1.79517293505,28.3830285739,28.3830285739
 11/23  07:00:00,13.7499737955,1.27663951655,0.0,0.502041596853,1.91011974705,1.79517293505,40.0921687755,40.0921687755
 11/23  08:00:00,10.8557886085,1.11439759567,0.0,0.525431664029,1.91011974705,1.79517293505,34.7351536107,34.7351536107
 11/23  09:00:00,17.2870063489,7.38339678385,0.0,2.49302420084,3.8202394941,3.5903458701,324.970712395,324.970712395
 11/23  10:00:00,16.6848811421,7.38339678385,0.0,1.89089899409,3.8202394941,3.5903458701,275.884907881,275.884907881
 11/23  11:00:00,31.3578764622,7.38339678385,0.0,1.51282996171,15.2809579764,7.1806917402,250.325729065,250.325729065
 11/23  12:00:00,31.2500214835,7.38339678385,0.0,1.40497498305,15.2809579764,7.1806917402,241.358928249,241.358928249
 11/23  13:00:00,40.9753820619,7.38339678385,0.0,1.09629265988,22.9214369646,9.5742556536,220.534729208,220.534729208
 11/23  14:00:00,41.0471871058,7.38339678385,0.0,1.16809770378,22.9214369646,9.5742556536,212.882213141,212.882213141
 11/23  15:00:00,41.1185622516,7.38339678385,0.0,1.23947284958,22.9214369646,9.5742556536,208.641937088,208.641937088
 11/23  16:00:00,41.2540817956,7.38339678385,0.0,1.37499239359,22.9214369646,9.5742556536,209.074359194,209.074359194
 11/23  17:00:00,44.1298830645,7.38339678385,0.0,1.49546032912,22.9214369646,9.5742556536,211.712911349,211.712911349
 11/23  18:00:00,38.9729082954,7.38339678385,0.0,0.861861794902,15.2809579764,7.1806917402,252.500743198,252.500743198
 11/23  19:00:00,28.9898959537,7.38339678385,0.0,0.91289235489,7.6404789882,4.7871278268,262.174323242,262.174323242
 11/23  20:00:00,12.0455794003,0.0641292530653,0.0,0.0101574651543,1.91011974705,1.79517293505,1.88832514747,1.88832514747
 11/23  21:00:00,12.586359778,0.409766975969,0.0,0.205300119963,1.91011974705,1.79517293505,12.2837117829,12.2837117829
 11/23  22:00:00,12.7810873722,0.48017800044,0.0,0.329616689636,1.91011974705,1.79517293505,14.4387010906,14.4387010906
 11/23  23:00:00,13.0680619361,0.693784474986,0.0,0.402984779033,1.91011974705,1.79517293505,21.2858371755,21.2858371755
 11/23  24:00:00,13.3624048957,0.924580759029,0.0,0.466531454608,1.91011974705,1.79517293505,28.6903886452,28.6903886452
 11/24  01:00:00,14.2206683458,1.12206339282,0.0,0.528921292529,1.91011974705,2.3935639134,35.0050966858,35.0050966858
 11/24  02:00:00,14.5291119388,1.36537311772,0.0,0.594055160596,1.91011974705,2.3935639134,42.8078392456,42.8078392456
 11/24  03:00:00,14.6828868982,1.46566073213,0.0,0.647542505621,1.91011974705,2.3935639134,45.9616940543,45.9616940543
 11/24  04:00:00,14.9884608984,1.72263286098,0.0,0.696144376969,1.91011974705,2.3935639134,54.2790528868,54.2790528868
 11/24  05:00:00,15.0791093633,1.76325899238,0.0,0.746166710444,1.91011974705,2.3935639134,55.5043604653,55.5043604653
 11/24  06:00:00,15.3810983708,2.022321565,0.0,0.789093145356,1.91011974705,2.3935639134,63.920304735,63.920304735
 11/24  07:00:00,22.9860051376,7.38339678385,0.0,3.03292469333,1.91011974705,2.3935639134,384.893829821,384.893829821
 11/24  08:00:00,27.9842820541,7.38339678385,0.0,2.66261178859,7.6404789882,4.7871278268,348.19636905,348.19636905
 11/24  09:00:00,37.133574231,7.38339678385,0.0,2.27150627976,19.1011974705,8.3774736969,322.028543928,322.028543928
 11/24  10:00:00,54.2776705046,7.38339678385,0.0,1.74108066357,34.3821554469,10.7710376103,286.118807902,286.118807902
 11/24  11:00:00,53.9428230039,7.38339678385,0.0,1.40623316281,34.3821554469,10.7710376103,265.941630416,265.941630416
 11/24  12:00:00,54.005882348,7.38339678385,0.0,1.46929250695,34.3821554469,10.7710376103,250.981901315,250.981901315
 11/24  13:00:00,54.1466313523,7.38339678385,0.0,1.61004151121,34.3821554469,10.7710376103,242.428437635,242.428437635
 11/24  14:00:00,54.1365248024,7.38339678385,0.0,1.59993496131,34.3821554469,10.7710376103,231.813920282,231.813920282
 11/24  15:00:00,54.09659444,7.38339678385,0.0,1.56000459896,34.3821554469,10.7710376103,225.501859991,225.501859991
 11/24  16:00:00,54.1410420524,7.38339678385,0.0,1.60445221133,34.3821554469,10.7710376103,222.61472544,222.61472544
 11/24  17:00:00,56.9881705508,7.38339678385,0.0,1.69624737646,34.3821554469,10.7710376103,227.074921397,227.074921397
 11/24  18:00:00,62.5700926617,7.38339678385,0.0,1.76750282063,34.3821554469,10.7710376103,233.110357121,233.110357121
 11/24  19:00:00,49.9496796638,7.38339678385,0.0,1.80459026179,22.9214369646,9.5742556536,238.651886985,238.651886985
 11/24  20:00:00,50.0016230336,7.38339678385,0.0,1.85653363153,22.9214369646,9.5742556536,246.327120711,246.327120711
 11/24  21:00:00,45.0102213135,7.38339678385,0.0,1.88215336224,19.1011974705,8.3774736969,250.56057596,250.56057596
 11/24  22:00:00,20.9107347791,0.151138969919,0.0,0.0659889941429,7.6404789882,4.7871278268,4.47114946708,4.47114946708
 11/24  23:00:00,13.5405227354,0.605495939864,0.0,0.365343135136,1.91011974705,2.3935639134,18.3515753787,18.3515753787
 11/24  24:00:00,14.075507203,0.974842897346,0.0,0.530980645195,1.91011974705,2.3935639134,30.2121157676,30.2121157676
 11/25  01:00:00,14.2527502138,1.63168206565,0.0,0.649775466047,1.91011974705,1.79517293505,51.2635083548,51.2635083548
 11/25  02:00:00,14.3093523919,1.6057923871,0.0,0.732267322707,1.91011974705,1.79517293505,50.4139201194,50.4139201194
 11/25  03:00:00,14.8867074931,2.124116815,0.0,0.791297996005,1.91011974705,1.79517293505,67.1225866221,67.1225866221
 11/25  04:00:00,14.708959697,1.89455365397,0.0,0.843113360948,1.91011974705,1.79517293505,59.7012043966,59.7012043966
 11/25  05:00:00,15.282654078,2.43343757361,0.0,0.877923822259,1.91011974705,1.79517293505,77.140241125,77.140241125
 11/25  06:00:00,15.0031977419,2.12102387327,0.0,0.910881186567,1.91011974705,1.79517293505,67.0049477821,67.0049477821
 11/25  07:00:00,22.431136656,7.38339678385,0.0,3.07644719009,1.91011974705,1.79517293505,399.75638192,399.75638192
 11/25  08:00:00,23.1097004065,7.38339678385,0.0,2.80505159176,3.8202394941,3.5903458701,367.427961039,367.427961039
 11/25  09:00:00,26.9638229343,7.38339678385,0.0,2.1357978847,11.4607184823,5.9839097835,337.087132657,337.087132657
 11/25  10:00:00,41.3235424466,7.38339678385,0.0,1.4444530445,22.9214369646,9.5742556536,299.449374491,299.449374491
 11/25  11:00:00,53.4640242757,7.38339678385,0.0,0.927434434636,34.3821554469,10.7710376103,269.348540045,269.348540045
 11/25  12:00:00,53.1124249137,7.38339678385,0.0,0.575835072694,34.3821554469,10.7710376103,244.924580547,244.924580547
 11/25  13:00:00,52.9162125998,7.38339678385,0.0,0.379622758755,34.3821554469,10.7710376103,226.417581084,226.417581084
 11/25  14:00:00,52.8014306406,7.38339678385,0.0,0.264840799583,34.3821554469,10.7710376103,210.026766964,210.026766964
 11/25  15:00:00,52.8054322461,7.38339678385,0.0,0.268842405091,34.3821554469,10.7710376103,198.084556004,198.084556004
 11/25  16:00:00,53.0479272483,7.38339678385,0.0,0.511337407213,34.3821554469,10.7710376103,194.857485132,194.857485132
 11/25  17:00:00,57.7357807193,7.38339678385,0.0,1.06619087821,34.3821554469,10.7710376103,204.844181925,204.844181925
 11/25  18:00:00,62.2880725339,7.38339678385,0.0,1.48548269282,34.3821554469,10.7710376103,224.657048009,224.657048009
 11/25  19:00:00,44.8611195586,7.38339678385,0.0,1.73305160732,19.1011974705,8.3774736969,251.953745611,251.953745611
 11/25  20:00:00,34.8837724033,7.38339678385,0.0,1.78974735367,11.4607184823,5.9839097835,255.530321106,255.530321106
 11/25  21:00:00,34.8936666247,7.38339678385,0.0,1.79964157509,11.4607184823,5.9839097835,254.305658423,254.305658423
 11/25  22:00:00,24.9842827502,7.38339678385,0.0,1.92430060216,3.8202394941,3.5903458701,274.050636795,274.050636795
 11/25  23:00:00,12.2942134823,0.241512100882,0.0,0.0814086993596,1.91011974705,1.79517293505,7.30008882497,7.30008882497
 11/25  24:00:00,13.1384930651,0.787291942696,0.0,0.379908440299,1.91011974705,1.79517293505,24.1914638482,24.1914638482
 11/26  01:00:00,13.6893625161,1.21531532878,0.0,0.502754505209,1.91011974705,1.79517293505,37.93617964,37.93617964
 11/26  02:00:00,14.0105470401,1.47364336052,0.0,0.565610997475,1.91011974705,1.79517293505,46.2341018421,46.2341018421
 11/26  03:00:00,14.1396564037,1.56440162755,0.0,0.603962094068,1.91011974705,1.79517293505,49.114622617,49.114622617
 11/26  04:00:00,14.2927341374,1.68875863229,0.0,0.632682822998,1.91011974705,1.79517293505,53.2046130301,53.2046130301
 11/26  05:00:00,14.3887040079,1.750134594,0.0,0.667276731781,1.91011974705,1.79517293505,55.0839764229,55.0839764229
 11/26  06:00:00,14.5192578856,1.8553144985,0.0,0.692650705014,1.91011974705,1.79517293505,58.5912187732,58.5912187732
 11/26  07:00:00,14.5247173265,1.85150122717,0.0,0.701923417274,1.91011974705,1.79517293505,58.3340238394,58.3340238394
 11/26  08:00:00,13.1929885442,1.89543300398,0.0,0.703929524782,1.91011974705,1.79517293505,59.8812548892,59.8812548892
 11/26  09:00:00,17.5389168603,7.38339678385,0.0,2.74493471221,3.8202394941,3.5903458701,355.739418732,355.739418732
 11/26  10:00:00,16.9421088741,7.38339678385,0.0,2.148126726,3.8202394941,3.5903458701,308.298591331,308.298591331
 11/26  11:00:00,31.6816106811,7.38339678385,0.0,1.8365641806,15.2809579764,7.1806917402,273.37965781,273.37965781
 11/26  12:00:00,31.5032570032,7.38339678385,0.0,1.65821050272,15.2809579764,7.1806917402,255.516380409,255.516380409
 11/26  13:00:00,41.392750736,7.38339678385,0.0,1.51366133397,22.9214369646,9.5742556536,232.917265633,232.917265633
 11/26  14:00:00,41.2905923037,7.38339678385,0.0,1.41150290161,22.9214369646,9.5742556536,219.301858923,219.301858923
 11/26  15:00:00,41.2381464468,7.38339678385,0.0,1.35905704477,22.9214369646,9.5742556536,208.118368134,208.118368134
 11/26  16:00:00,41.2334902937,7.38339678385,0.0,1.35440089165,22.9214369646,9.5742556536,200.070726808,200.070726808
 11/26  17:00:00,45.4194181395,7.38339678385,0.0,1.40732873747,22.9214369646,9.5742556536,196.599575369,196.599575369
 11/26  18:00:00,38.9832165492,7.38339678385,0.0,0.872170048712,15.2809579764,7.1806917402,232.919874882,232.919874882
 11/26  19:00:00,28.9970102654,7.38339678385,0.0,0.920006666577,7.6404789882,4.7871278268,240.99897218,240.99897218
 11/26  20:00:00,12.014996449,0.0381410510374,0.0,0.00556271588277,1.91011974705,1.79517293505,1.10517365574,1.10517365574
 11/26  21:00:00,12.4394441939,0.294562782664,0.0,0.173588729144,1.91011974705,1.79517293505,8.66966913746,8.66966913746
 11/26  22:00:00,12.7329508462,0.462163356561,0.0,0.299494807577,1.91011974705,1.79517293505,13.9715876397,13.9715876397
 11/26  23:00:00,12.8428872928,0.508355019921,0.0,0.363239590741,1.91011974705,1.79517293505,15.3039927383,15.3039927383
 11/26  24:00:00,12.9854078689,0.605943289367,0.0,0.408171897401,1.91011974705,1.79517293505,18.5056929214,18.5056929214
 11/27  01:00:00,13.8173569963,0.801967839474,0.0,0.445705496377,1.91011974705,2.3935639134,24.7341460093,24.7341460093
 11/27  02:00:00,13.9833817017,0.944546162469,0.0,0.469151878811,1.91011974705,2.3935639134,29.4995846668,29.4995846668
 11/27  03:00:00,14.0434086172,0.98529028469,0.0,0.488434672108,1.91011974705,2.3935639134,30.6118161691,30.6118161691
 11/27  04:00:00,14.1295831698,1.05494514282,0.0,0.504954366533,1.91011974705,2.3935639134,33.0427779706,33.0427779706
 11/27  05:00:00,14.1898759316,1.10107861089,0.0,0.519113660274,1.91011974705,2.3935639134,34.3137615852,34.3137615852
 11/27  06:00:00,14.2614007709,1.16253047848,0.0,0.529186631945,1.91011974705,2.3935639134,36.4865225954,36.4865225954
 11/27  07:00:00,22.5037985682,7.38339678385,0.0,2.55071812388,1.91011974705,2.3935639134,313.559149394,313.559149394
 11/27  08:00:00,28.7526165373,7.38339678385,0.0,2.05327960514,7.6404789882,4.7871278268,268.463551653,268.463551653
 11/27  09:00:00,36.6305748732,7.38339678385,0.0,1.76850692197,19.1011974705,8.3774736969,246.051581631,246.051581631
 11/27  10:00:00,54.0387151263,7.38339678385,0.0,1.50212528525,34.3821554469,10.7710376103,221.255652269,221.255652269
 11/27  11:00:00,53.634739616,7.38339678385,0.0,1.09814977494,34.3821554469,10.7710376103,207.017145584,207.017145584
 11/27  12:00:00,53.0613027993,7.38339678385,0.0,0.524712958294,34.3821554469,10.7710376103,189.56870077,189.56870077
 11/27  13:00:00,52.7459240612,7.38339678385,0.0,0.209334220113,34.3821554469,10.7710376103,183.54291598,183.54291598
 11/27  14:00:00,52.6036324622,7.38339678385,0.0,0.0670426211109,34.3821554469,10.7710376103,178.401414524,178.401414524
 11/27  15:00:00,52.7417366966,7.38339678385,0.0,0.205146855528,34.3821554469,10.7710376103,175.06803933,175.06803933
 11/27  16:00:00,53.3578997512,7.38339678385,0.0,0.821309910129,34.3821554469,10.7710376103,177.191573427,177.191573427
 11/27  17:00:00,57.7818447546,7.38339678385,0.0,1.11225491355,34.3821554469,10.7710376103,179.412893056,179.412893056
 11/27  18:00:00,62.0445726176,7.38339678385,0.0,1.24198277653,34.3821554469,10.7710376103,181.940764059,181.940764059
 11/27  19:00:00,49.4445519907,7.38339678385,0.0,1.29946258863,22.9214369646,9.5742556536,185.22738266,185.22738266
 11/27  20:00:00,49.5051982857,7.38339678385,0.0,1.36010888366,22.9214369646,9.5742556536,191.757621033,191.757621033
 11/27  21:00:00,44.5206401387,7.38339678385,0.0,1.39257218748,19.1011974705,8.3774736969,195.804937116,195.804937116
 11/27  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
