Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 11/27  23:00:00,12.7905097476,0.158138656479,0.0,0.0626874306909,1.91011974705,2.3935639134,4.66372340643,4.66372340643
 11/27  24:00:00,13.1296858042,0.347848725431,0.0,0.212153418366,1.91011974705,2.3935639134,10.3589228116,10.3589228116
 11/28  01:00:00,13.314114332,0.463151342058,0.0,0.281279329477,1.91011974705,2.3935639134,13.9852767834,13.9852767834
 11/28  02:00:00,13.4322575253,0.507691663889,0.0,0.354882200925,1.91011974705,2.3935639134,15.326282412,15.326282412
 11/28  03:00:00,13.8374151314,0.852042200982,0.0,0.41568926998,1.91011974705,2.3935639134,26.3950579095,26.3950579095
 11/28  04:00:00,14.0568325317,1.02927715526,0.0,0.457871716015,1.91011974705,2.3935639134,32.1387265054,32.1387265054
 11/28  05:00:00,14.2455628907,1.17454148978,0.0,0.50133774048,1.91011974705,2.3935639134,36.7191228426,36.7191228426
 11/28  06:00:00,14.4808250656,1.36817357077,0.0,0.542967834348,1.91011974705,2.3935639134,42.9589639935,42.9589639935
 11/28  07:00:00,22.6227175133,7.38339678385,0.0,2.66963706896,1.91011974705,2.3935639134,339.359616066,339.359616066
 11/28  08:00:00,28.8417139736,7.38339678385,0.0,2.14237704145,7.6404789882,4.7871278268,286.903561425,286.903561425
 11/28  09:00:00,36.6784664142,7.38339678385,0.0,1.81639846291,19.1011974705,8.3774736969,256.235828333,256.235828333
 11/28  10:00:00,53.8961946315,7.38339678385,0.0,1.35960479042,34.3821554469,10.7710376103,225.990884989,225.990884989
 11/28  11:00:00,53.2701197261,7.38339678385,0.0,0.733529885027,34.3821554469,10.7710376103,202.815352353,202.815352353
 11/28  12:00:00,52.9116645816,7.38339678385,0.0,0.375074740523,34.3821554469,10.7710376103,175.782788655,175.782788655
 11/28  13:00:00,52.9192542299,7.38339678385,0.0,0.38266438882,34.3821554469,10.7710376103,161.698877919,161.698877919
 11/28  14:00:00,53.0764211014,7.38339678385,0.0,0.539831260345,34.3821554469,10.7710376103,148.573337497,148.573337497
 11/28  15:00:00,52.9742005363,7.38339678385,0.0,0.437610695259,34.3821554469,10.7710376103,136.299232253,136.299232253
 11/28  16:00:00,53.1948740875,7.38339678385,0.0,0.658284246425,34.3821554469,10.7710376103,131.598027938,131.598027938
 11/28  17:00:00,57.5207387649,7.38339678385,0.0,0.851148923857,34.3821554469,10.7710376103,132.54180116,132.54180116
 11/28  18:00:00,61.7453615124,7.38339678385,0.0,0.942771671396,34.3821554469,10.7710376103,134.337583142,134.337583142
 11/28  19:00:00,49.1320039728,7.38339678385,0.0,0.98691457075,22.9214369646,9.5742556536,137.996707553,137.996707553
 11/28  20:00:00,49.2063378548,7.38339678385,0.0,1.06124845278,22.9214369646,9.5742556536,147.132685514,147.132685514
 11/28  21:00:00,44.2713719542,7.38339678385,0.0,1.14330400299,19.1011974705,8.3774736969,157.564646848,157.564646848
 11/28  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/28  23:00:00,12.6018200279,0.0272756017715,0.0,0.0048607657015,1.91011974705,2.3935639134,0.734982400839,0.734982400839
 11/28  24:00:00,12.8635691053,0.17788692176,0.0,0.115998523112,1.91011974705,2.3935639134,5.1005188409,5.1005188409
 11/29  01:00:00,13.125997042,0.349489141423,0.0,0.206824240103,1.91011974705,2.3935639134,10.4338070218,10.4338070218
 11/29  02:00:00,13.1769901833,0.346693013149,0.0,0.260613509746,1.91011974705,2.3935639134,10.3434473801,10.3434473801
 11/29  03:00:00,13.390284926,0.512257069088,0.0,0.308344196471,1.91011974705,2.3935639134,15.5007087918,15.5007087918
 11/29  04:00:00,13.3714168559,0.453872939722,0.0,0.34786025575,1.91011974705,2.3935639134,13.6825306827,13.6825306827
 11/29  05:00:00,13.5569467327,0.612620850536,0.0,0.374642221717,1.91011974705,2.3935639134,18.6445498286,18.6445498286
 11/29  06:00:00,13.6686174296,0.701937448341,0.0,0.396996320816,1.91011974705,2.3935639134,21.6937583997,21.6937583997
 11/29  07:00:00,22.2912224776,7.38339678385,0.0,2.33814203334,1.91011974705,2.3935639134,295.985386439,295.985386439
 11/29  08:00:00,28.5326031173,7.38339678385,0.0,1.83326618515,7.6404789882,4.7871278268,242.798246676,242.798246676
 11/29  09:00:00,36.3100257151,7.38339678385,0.0,1.44795776388,19.1011974705,8.3774736969,215.968604829,215.968604829
 11/29  10:00:00,53.3968255844,7.38339678385,0.0,0.860235743375,34.3821554469,10.7710376103,184.57940773,184.57940773
 11/29  11:00:00,53.0708221427,7.38339678385,0.0,0.53423230169,34.3821554469,10.7710376103,165.843852858,165.843852858
 11/29  12:00:00,52.9461759225,7.38339678385,0.0,0.409586081428,34.3821554469,10.7710376103,148.434333471,148.434333471
 11/29  13:00:00,53.1717761747,7.38339678385,0.0,0.635186333642,34.3821554469,10.7710376103,139.754675937,139.754675937
 11/29  14:00:00,53.2785916078,7.38339678385,0.0,0.742001766772,34.3821554469,10.7710376103,128.246312864,128.246312864
 11/29  15:00:00,53.2618133776,7.38339678385,0.0,0.725223536526,34.3821554469,10.7710376103,118.029496451,118.029496451
 11/29  16:00:00,53.20974417,7.38339678385,0.0,0.673154328921,34.3821554469,10.7710376103,106.950674613,106.950674613
 11/29  17:00:00,57.3762172751,7.38339678385,0.0,0.706627434001,34.3821554469,10.7710376103,103.931295318,103.931295318
 11/29  18:00:00,61.6021658614,7.38339678385,0.0,0.799576020363,34.3821554469,10.7710376103,107.507746541,107.507746541
 11/29  19:00:00,48.9765733912,7.38339678385,0.0,0.83148398916,22.9214369646,9.5742556536,109.903995202,109.903995202
 11/29  20:00:00,49.0131687173,7.38339678385,0.0,0.8680793153,22.9214369646,9.5742556536,114.747247878,114.747247878
 11/29  21:00:00,43.9979420238,7.38339678385,0.0,0.869874072569,19.1011974705,8.3774736969,115.415661537,115.415661537
 11/29  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/29  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/29  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/30  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/30  02:00:00,12.5795232946,0.00631974139437,0.0,0.00351989277123,1.91011974705,2.3935639134,0.0,0.0
 11/30  03:00:00,12.6575937314,0.0373452944374,0.0,0.0505647765023,1.91011974705,2.3935639134,0.754081913977,0.754081913977
 11/30  04:00:00,12.7241405779,0.0561357315956,0.0,0.0983211858286,1.91011974705,2.3935639134,1.33045617605,1.33045617605
 11/30  05:00:00,12.7718373174,0.0900580630353,0.0,0.112095593891,1.91011974705,2.3935639134,2.36093460431,2.36093460431
 11/30  06:00:00,12.7605110115,0.0753276993816,0.0,0.115499651693,1.91011974705,2.3935639134,1.9092171852,1.9092171852
 11/30  07:00:00,21.655693098,7.38339678385,0.0,1.70261265372,1.91011974705,2.3935639134,206.872710179,206.872710179
 11/30  08:00:00,27.9727362362,7.38339678385,0.0,1.27339930398,7.6404789882,4.7871278268,160.783574665,160.783574665
 11/30  09:00:00,35.8401837939,7.38339678385,0.0,0.978115842668,19.1011974705,8.3774736969,136.382504854,136.382504854
 11/30  10:00:00,53.0575501491,7.38339678385,0.0,0.520960308044,34.3821554469,10.7710376103,105.796227077,105.796227077
 11/30  11:00:00,52.787078848,7.38339678385,0.0,0.25048900696,34.3821554469,10.7710376103,95.4519415806,95.4519415806
 11/30  12:00:00,52.7735081925,7.38339678385,0.0,0.236918351478,34.3821554469,10.7710376103,86.2972752457,86.2972752457
 11/30  13:00:00,52.5308793098,7.37286388153,0.0,0.00482237110766,34.3821554469,10.7710376103,78.8045276131,78.8045276131
 11/30  14:00:00,52.5457509235,7.37497046199,0.0,0.0175874043557,34.3821554469,10.7710376103,76.6363357924,76.6363357924
 11/30  15:00:00,52.7896019896,7.38339678385,0.0,0.253012148545,34.3821554469,10.7710376103,78.1432549462,78.1432549462
 11/30  16:00:00,52.9553789475,7.38339678385,0.0,0.418789106411,34.3821554469,10.7710376103,76.541016811,76.541016811
 11/30  17:00:00,57.1790605196,7.38339678385,0.0,0.509470678586,34.3821554469,10.7710376103,78.7278563114,78.7278563114
 11/30  18:00:00,61.3992974156,7.38339678385,0.0,0.596707574542,34.3821554469,10.7710376103,84.0238046429,84.0238046429
 11/30  19:00:00,48.8251003035,7.38339678385,0.0,0.680010901499,22.9214369646,9.5742556536,94.3261082729,94.3261082729
 11/30  20:00:00,48.9477970249,7.38339678385,0.0,0.802707622894,22.9214369646,9.5742556536,111.104291144,111.104291144
 11/30  21:00:00,44.0008821438,7.38339678385,0.0,0.872814192535,19.1011974705,8.3774736969,120.509205429,120.509205429
 11/30  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/30  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/30  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/01  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/01  02:00:00,12.59458391,0.0105329023239,0.0,0.0143673472285,1.91011974705,2.3935639134,0.0,0.0
 12/01  03:00:00,12.6906800033,0.0540491482783,0.0,0.066947194597,1.91011974705,2.3935639134,1.26672067036,1.26672067036
 12/01  04:00:00,12.7620093277,0.0876433179209,0.0,0.104682349338,1.91011974705,2.3935639134,2.28231125493,2.28231125493
 12/01  05:00:00,12.8346506019,0.1338681889,0.0,0.131098752542,1.91011974705,2.3935639134,3.73505129738,3.73505129738
 12/01  06:00:00,12.8978162382,0.175377822747,0.0,0.152754754971,1.91011974705,2.3935639134,5.02156273251,5.02156273251
 12/01  07:00:00,21.7609145412,7.38339678385,0.0,1.8078340969,1.91011974705,2.3935639134,225.980535085,225.980535085
 12/01  08:00:00,28.0869914507,7.38339678385,0.0,1.38765451854,7.6404789882,4.7871278268,180.281893028,180.281893028
 12/01  09:00:00,36.0610759871,7.38339678385,0.0,1.19900803587,19.1011974705,8.3774736969,160.802442798,160.802442798
 12/01  10:00:00,53.4521097284,7.38339678385,0.0,0.915519887345,34.3821554469,10.7710376103,136.711566569,136.711566569
 12/01  11:00:00,53.0126931566,7.38339678385,0.0,0.476103315598,34.3821554469,10.7710376103,123.823724661,123.823724661
 12/01  12:00:00,52.948815154,7.38339678385,0.0,0.41222531297,34.3821554469,10.7710376103,113.297548899,113.297548899
 12/01  13:00:00,53.0392601239,7.38339678385,0.0,0.502670282863,34.3821554469,10.7710376103,109.375941124,109.375941124
 12/01  14:00:00,52.8896479969,7.38339678385,0.0,0.353058155856,34.3821554469,10.7710376103,98.6811401842,98.6811401842
 12/01  15:00:00,52.5689488891,7.37707704246,0.0,0.0386787894269,34.3821554469,10.7710376103,94.3559262777,94.3559262777
 12/01  16:00:00,52.5954765412,7.37918362292,0.0,0.0630998610659,34.3821554469,10.7710376103,96.8687822102,96.8687822102
 12/01  17:00:00,57.1829107398,7.38339678385,0.0,0.513320898745,34.3821554469,10.7710376103,110.215659088,110.215659088
 12/01  18:00:00,61.6128730712,7.38339678385,0.0,0.810283230172,34.3821554469,10.7710376103,125.337088288,125.337088288
 12/01  19:00:00,49.1015762088,7.38339678385,0.0,0.956486806722,22.9214369646,9.5742556536,139.397304166,139.397304166
 12/01  20:00:00,49.1942673853,7.38339678385,0.0,1.04917798323,22.9214369646,9.5742556536,149.542058204,149.542058204
 12/01  21:00:00,44.1933297483,7.38339678385,0.0,1.06526179707,19.1011974705,8.3774736969,150.787903189,150.787903189
 12/01  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/01  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/01  24:00:00,12.5881975252,0.0161334084824,0.0,0.00238045626045,1.91011974705,2.3935639134,0.366104800727,0.366104800727
 12/02  01:00:00,12.1164977094,0.0770756777304,0.0,0.0681293495852,1.91011974705,1.79517293505,1.95923356501,1.95923356501
 12/02  02:00:00,12.2930036866,0.188653090988,0.0,0.133057913542,1.91011974705,1.79517293505,5.4292915993,5.4292915993
 12/02  03:00:00,12.3925879026,0.256118352334,0.0,0.165176868178,1.91011974705,1.79517293505,7.54858891325,7.54858891325
 12/02  04:00:00,12.3841003113,0.237158437825,0.0,0.175649191333,1.91011974705,1.79517293505,6.942556781,6.942556781
 12/02  05:00:00,12.4393708177,0.280751435781,0.0,0.18732669986,1.91011974705,1.79517293505,8.31818015349,8.31818015349
 12/02  06:00:00,12.4441034399,0.271168756854,0.0,0.201642000915,1.91011974705,1.79517293505,7.99598373898,7.99598373898
 12/02  07:00:00,21.2469546562,7.38339678385,0.0,1.89226519025,1.91011974705,1.79517293505,241.789470165,241.789470165
 12/02  08:00:00,23.1482265548,7.38339678385,0.0,1.46591107337,3.8202394941,3.5903458701,196.020487745,196.020487745
 12/02  09:00:00,26.1178560806,7.38339678385,0.0,1.289831031,11.4607184823,5.9839097835,176.653150131,176.653150131
 12/02  10:00:00,40.9991957391,7.38339678385,0.0,1.1201063371,22.9214369646,9.5742556536,153.114693516,153.114693516
 12/02  11:00:00,53.5201703986,7.38339678385,0.0,0.983580557578,34.3821554469,10.7710376103,136.641970343,136.641970343
 12/02  12:00:00,53.4047519301,7.38339678385,0.0,0.868162089012,34.3821554469,10.7710376103,123.886040427,123.886040427
 12/02  13:00:00,53.3618726342,7.38339678385,0.0,0.825282793137,34.3821554469,10.7710376103,119.353083899,119.353083899
 12/02  14:00:00,53.3589374074,7.38339678385,0.0,0.822347566379,34.3821554469,10.7710376103,119.460674525,119.460674525
 12/02  15:00:00,53.3712320358,7.38339678385,0.0,0.834642194748,34.3821554469,10.7710376103,120.993374528,120.993374528
 12/02  16:00:00,53.3778399935,7.38339678385,0.0,0.841250152458,34.3821554469,10.7710376103,122.083647324,122.083647324
 12/02  17:00:00,57.5807655302,7.38339678385,0.0,0.911175689103,34.3821554469,10.7710376103,124.756117254,124.756117254
 12/02  18:00:00,61.8276295506,7.38339678385,0.0,1.02503970952,34.3821554469,10.7710376103,134.912224591,134.912224591
 12/02  19:00:00,44.2694394352,7.38339678385,0.0,1.1413714839,19.1011974705,8.3774736969,155.273810053,155.273810053
 12/02  20:00:00,34.2875045465,7.38339678385,0.0,1.19347949682,11.4607184823,5.9839097835,163.35087418,163.35087418
 12/02  21:00:00,34.3060550738,7.38339678385,0.0,1.21203002417,11.4607184823,5.9839097835,164.499234289,164.499234289
 12/02  22:00:00,24.3056376721,7.38339678385,0.0,1.24565552401,3.8202394941,3.5903458701,172.224811829,172.224811829
 12/02  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/02  24:00:00,11.9751666334,0.00210658046479,0.0,0.00176737081822,1.91011974705,1.79517293505,0.0,0.0
 12/03  01:00:00,12.1520852777,0.1006557232,0.0,0.0801368724347,1.91011974705,1.79517293505,2.68071829353,2.68071829353
 12/03  02:00:00,12.2308760748,0.116704069953,0.0,0.142879322786,1.91011974705,1.79517293505,3.16356211268,3.16356211268
 12/03  03:00:00,12.3637170243,0.216218292229,0.0,0.176206049945,1.91011974705,1.79517293505,6.26615541161,6.26615541161
 12/03  04:00:00,12.3973898751,0.230386738139,0.0,0.195710454907,1.91011974705,1.79517293505,6.7486529738,6.7486529738
 12/03  05:00:00,12.4578499409,0.282090232739,0.0,0.204467026083,1.91011974705,1.79517293505,8.32843504517,8.32843504517
 12/03  06:00:00,12.4281569588,0.247241922969,0.0,0.209622353704,1.91011974705,1.79517293505,7.27622809545,7.27622809545
 12/03  07:00:00,12.4983212273,0.309792484308,0.0,0.217236060922,1.91011974705,1.79517293505,9.18801324427,9.18801324427
 12/03  08:00:00,11.1117812263,0.287327987679,0.0,0.230827223214,1.91011974705,1.79517293505,8.52198572941,8.52198572941
 12/03  09:00:00,16.7081986125,7.38339678385,0.0,1.91421646445,3.8202394941,3.5903458701,239.24082164,239.24082164
 12/03  10:00:00,16.207695358,7.38339678385,0.0,1.41371320994,3.8202394941,3.5903458701,192.328624111,192.328624111
 12/03  11:00:00,31.0458497872,7.38339678385,0.0,1.20080328672,15.2809579764,7.1806917402,168.629547391,168.629547391
 12/03  12:00:00,30.8956393889,7.38339678385,0.0,1.05059288845,15.2809579764,7.1806917402,158.558037258,158.558037258
 12/03  13:00:00,40.8364017148,7.38339678385,0.0,0.957312312717,22.9214369646,9.5742556536,143.122683915,143.122683915
 12/03  14:00:00,40.794545321,7.38339678385,0.0,0.91545591894,22.9214369646,9.5742556536,135.839315834,135.839315834
 12/03  15:00:00,40.7706224332,7.38339678385,0.0,0.891533031178,22.9214369646,9.5742556536,128.961830605,128.961830605
 12/03  16:00:00,40.7807647184,7.38339678385,0.0,0.901675316351,22.9214369646,9.5742556536,125.019630428,125.019630428
 12/03  17:00:00,44.9577329244,7.38339678385,0.0,0.945643522312,22.9214369646,9.5742556536,125.410631166,125.410631166
 12/03  18:00:00,38.7056163386,7.38339678385,0.0,0.594569838188,15.2809579764,7.1806917402,158.972210324,158.972210324
 12/03  19:00:00,28.7303682003,7.38339678385,0.0,0.653364601415,7.6404789882,4.7871278268,172.430058218,172.430058218
 12/03  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/03  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/03  22:00:00,12.0193487663,0.0291088127679,0.0,0.0189472713822,1.91011974705,1.79517293505,0.632586277324,0.632586277324
 12/03  23:00:00,12.1707264161,0.0943070747814,0.0,0.105126659247,1.91011974705,1.79517293505,2.4916576783,2.4916576783
 12/03  24:00:00,12.3898617626,0.233046777963,0.0,0.185522302499,1.91011974705,1.79517293505,6.79055799066,6.79055799066
 12/04  01:00:00,13.0860033132,0.275039961612,0.0,0.241279691188,1.91011974705,2.3935639134,8.12568378489,8.12568378489
 12/04  02:00:00,13.2262094491,0.377622972343,0.0,0.278902816263,1.91011974705,2.3935639134,11.2774422901,11.2774422901
 12/04  03:00:00,13.2730493349,0.381850527249,0.0,0.321515147228,1.91011974705,2.3935639134,11.4513131499,11.4513131499
 12/04  04:00:00,13.3956523426,0.481052782431,0.0,0.344915899684,1.91011974705,2.3935639134,14.4946606485,14.4946606485
 12/04  05:00:00,13.393621012,0.448303902572,0.0,0.375633449021,1.91011974705,2.3935639134,13.5364809342,13.5364809342
 12/04  06:00:00,13.7979173403,0.807050791579,0.0,0.421182888224,1.91011974705,2.3935639134,24.9569055176,24.9569055176
 12/04  07:00:00,22.2567213855,7.38339678385,0.0,2.30364094119,1.91011974705,2.3935639134,283.64467356,283.64467356
 12/04  08:00:00,29.7778150706,7.38339678385,0.0,1.70081147179,7.6404789882,4.7871278268,220.493680667,220.493680667
 12/04  09:00:00,36.2555415903,7.38339678385,0.0,1.39347363907,19.1011974705,8.3774736969,193.945680978,193.945680978
 12/04  10:00:00,53.2888527725,7.38339678385,0.0,0.752262931453,34.3821554469,10.7710376103,169.312328233,169.312328233
 12/04  11:00:00,52.7777112906,7.38339678385,0.0,0.241121449572,34.3821554469,10.7710376103,156.252440274,156.252440274
 12/04  12:00:00,52.5280618043,7.37286388153,0.0,0.00200486556853,34.3821554469,10.7710376103,136.933708741,136.933708741
 12/04  13:00:00,52.5239503583,7.37075730106,0.0,0.0,34.3821554469,10.7710376103,125.579675214,125.579675214
 12/04  14:00:00,52.5239503583,7.37075730106,0.0,0.0,34.3821554469,10.7710376103,118.374620197,118.374620197
 12/04  15:00:00,52.5239503583,7.37075730106,0.0,0.0,34.3821554469,10.7710376103,112.376452272,112.376452272
 12/04  16:00:00,52.5292600967,7.37286388153,0.0,0.00320315794236,34.3821554469,10.7710376103,109.492033822,109.492033822
 12/04  17:00:00,57.1375054953,7.38339678385,0.0,0.467915654226,34.3821554469,10.7710376103,124.977100637,124.977100637
 12/04  18:00:00,61.6946059482,7.38339678385,0.0,0.892016107154,34.3821554469,10.7710376103,145.738571969,145.738571969
 12/04  19:00:00,49.2043193376,7.38339678385,0.0,1.05922993556,22.9214369646,9.5742556536,161.449230608,161.449230608
 12/04  20:00:00,49.3182524326,7.38339678385,0.0,1.17316303053,22.9214369646,9.5742556536,172.94931714,172.94931714
 12/04  21:00:00,44.374727144,7.38339678385,0.0,1.24665919274,19.1011974705,8.3774736969,181.72669924,181.72669924
 12/04  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/04  23:00:00,12.6257006767,0.0460037553975,0.0,0.0100132608617,1.91011974705,2.3935639134,1.26925744605,1.26925744605
 12/04  24:00:00,13.0565488748,0.337001328921,0.0,0.149863885404,1.91011974705,2.3935639134,10.065941032,10.065941032
 12/05  01:00:00,13.209578743,0.383860302903,0.0,0.256034779646,1.91011974705,2.3935639134,11.4623184353,11.4623184353
 12/05  02:00:00,13.4384154432,0.548203270259,0.0,0.320528512515,1.91011974705,2.3935639134,16.6482534975,16.6482534975
 12/05  03:00:00,13.6643374191,0.726533972225,0.0,0.368119786418,1.91011974705,2.3935639134,22.4051568033,22.4051568033
 12/05  04:00:00,13.9079424009,0.932673530476,0.0,0.405585209928,1.91011974705,2.3935639134,29.0076582005,29.0076582005
 12/05  05:00:00,14.0287083502,1.02284110909,0.0,0.436183580672,1.91011974705,2.3935639134,31.9673515195,31.9673515195
 12/05  06:00:00,14.2608417864,1.2321640405,0.0,0.458994085433,1.91011974705,2.3935639134,38.6265220719,38.6265220719
 12/05  07:00:00,22.4300997061,7.38339678385,0.0,2.4770192618,1.91011974705,2.3935639134,316.469090464,316.469090464
 12/05  08:00:00,30.0845807999,7.38339678385,0.0,2.00757720105,7.6404789882,4.7871278268,270.645774041,270.645774041
 12/05  09:00:00,36.3863257362,7.38339678385,0.0,1.52425778497,19.1011974705,8.3774736969,244.906976108,244.906976108
 12/05  10:00:00,53.5611614718,7.38339678385,0.0,1.02457163076,34.3821554469,10.7710376103,214.80655321,214.80655321
 12/05  11:00:00,53.1525126746,7.38339678385,0.0,0.615922833584,34.3821554469,10.7710376103,196.700805538,196.700805538
 12/05  12:00:00,52.7466429521,7.38339678385,0.0,0.210053111031,34.3821554469,10.7710376103,173.913324101,173.913324101
 12/05  13:00:00,52.6506504147,7.38339678385,0.0,0.114060573657,34.3821554469,10.7710376103,158.739215058,158.739215058
 12/05  14:00:00,52.5704406461,7.38339678385,0.0,0.0338508050506,34.3821554469,10.7710376103,145.570716274,145.570716274
 12/05  15:00:00,52.8315958029,7.38339678385,0.0,0.295005961898,34.3821554469,10.7710376103,139.438889556,139.438889556
 12/05  16:00:00,52.962315197,7.38339678385,0.0,0.42572535593,34.3821554469,10.7710376103,133.689834747,133.689834747
 12/05  17:00:00,57.3847309119,7.38339678385,0.0,0.715141070853,34.3821554469,10.7710376103,136.055526074,136.055526074
 12/05  18:00:00,61.696333122,7.38339678385,0.0,0.893743280962,34.3821554469,10.7710376103,139.466901026,139.466901026
 12/05  19:00:00,49.1171622271,7.38339678385,0.0,0.972072825002,22.9214369646,9.5742556536,143.807764386,143.807764386
 12/05  20:00:00,49.2152590342,7.38339678385,0.0,1.07016963218,22.9214369646,9.5742556536,155.003792986,155.003792986
 12/05  21:00:00,44.2672623201,7.38339678385,0.0,1.13919436884,19.1011974705,8.3774736969,163.456952029,163.456952029
 12/05  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/05  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/05  24:00:00,12.7217489068,0.105655595793,0.0,0.0464096505123,1.91011974705,2.3935639134,2.95174079218,2.95174079218
 12/06  01:00:00,12.9224543067,0.21745981396,0.0,0.135310832319,1.91011974705,2.3935639134,6.32123302995,6.32123302995
 12/06  02:00:00,13.0248439691,0.282607323748,0.0,0.172552984913,1.91011974705,2.3935639134,8.39479963877,8.39479963877
 12/06  03:00:00,13.0470603541,0.285462109071,0.0,0.191914584612,1.91011974705,2.3935639134,8.42731275766,8.42731275766
 12/06  04:00:00,13.0888792624,0.319316852022,0.0,0.199878749973,1.91011974705,2.3935639134,9.54353131626,9.54353131626
 12/06  05:00:00,13.0724905506,0.298728008305,0.0,0.20407888184,1.91011974705,2.3935639134,8.84247717302,8.84247717302
 12/06  06:00:00,13.107990694,0.3300887643,0.0,0.208218269298,1.91011974705,2.3935639134,9.88639240684,9.88639240684
 12/06  07:00:00,21.8341636113,7.38339678385,0.0,1.88108316705,1.91011974705,2.3935639134,241.180614724,241.180614724
 12/06  08:00:00,29.5248390354,7.38339678385,0.0,1.44783543652,7.6404789882,4.7871278268,192.760076185,192.760076185
 12/06  09:00:00,36.0779613695,7.38339678385,0.0,1.2158934182,19.1011974705,8.3774736969,169.416935091,169.416935091
 12/06  10:00:00,53.4754841798,7.38339678385,0.0,0.938894338788,34.3821554469,10.7710376103,143.114678681,143.114678681
 12/06  11:00:00,53.1491676846,7.38339678385,0.0,0.612577843541,34.3821554469,10.7710376103,129.001297956,129.001297956
 12/06  12:00:00,53.0247388776,7.38339678385,0.0,0.48814903654,34.3821554469,10.7710376103,112.66627376,112.66627376
 12/06  13:00:00,52.7917407158,7.38339678385,0.0,0.255150874712,34.3821554469,10.7710376103,103.679757932,103.679757932
 12/06  14:00:00,52.7374018333,7.38339678385,0.0,0.200811992228,34.3821554469,10.7710376103,97.6291772411,97.6291772411
 12/06  15:00:00,52.9586481041,7.38339678385,0.0,0.422058263019,34.3821554469,10.7710376103,93.7889142577,93.7889142577
 12/06  16:00:00,53.0733652679,7.38339678385,0.0,0.536775426857,34.3821554469,10.7710376103,89.1517695701,89.1517695701
 12/06  17:00:00,57.2916202719,7.38339678385,0.0,0.622030430813,34.3821554469,10.7710376103,92.8868990969,92.8868990969
 12/06  18:00:00,61.4965761999,7.38339678385,0.0,0.693986358804,34.3821554469,10.7710376103,95.6796779129,95.6796779129
 12/06  19:00:00,48.8471256318,7.38339678385,0.0,0.702036229726,22.9214369646,9.5742556536,95.8670849904,95.8670849904
 12/06  20:00:00,48.9089829257,7.38339678385,0.0,0.763893523602,22.9214369646,9.5742556536,105.013024236,105.013024236
 12/06  21:00:00,43.9440402063,7.38339678385,0.0,0.815972255023,19.1011974705,8.3774736969,113.004203094,113.004203094
 12/06  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/06  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/06  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/07  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/07  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/07  03:00:00,12.5849946298,0.00842632185915,0.0,0.00688464748314,1.91011974705,2.3935639134,0.0,0.0
 12/07  04:00:00,12.6531881542,0.0367117924271,0.0,0.046792701327,1.91011974705,2.3935639134,0.735031755329,0.735031755329
 12/07  05:00:00,12.6917519753,0.04131139766,0.0,0.0807569171949,1.91011974705,2.3935639134,0.875981870031,0.875981870031
 12/07  06:00:00,12.795652839,0.110510157857,0.0,0.115459020664,1.91011974705,2.3935639134,3.02784714755,3.02784714755
 12/07  07:00:00,21.7221285008,7.38339678385,0.0,1.76904805653,1.91011974705,2.3935639134,219.919500021,219.919500021
 12/07  08:00:00,29.4430661439,7.38339678385,0.0,1.36606254506,7.6404789882,4.7871278268,176.898232422,176.898232422
 12/07  09:00:00,36.0721518798,7.38339678385,0.0,1.21008392856,19.1011974705,8.3774736969,157.804173804,157.804173804
 12/07  10:00:00,53.5827086985,7.38339678385,0.0,1.04611885741,34.3821554469,10.7710376103,135.316622054,135.316622054
 12/07  11:00:00,53.4772990877,7.38339678385,0.0,0.94070924669,34.3821554469,10.7710376103,128.426108542,128.426108542
 12/07  12:00:00,53.405755705,7.38339678385,0.0,0.869165863998,34.3821554469,10.7710376103,119.39813304,119.39813304
 12/07  13:00:00,53.3487686161,7.38339678385,0.0,0.812178775005,34.3821554469,10.7710376103,115.899250657,115.899250657
 12/07  14:00:00,53.3328925583,7.38339678385,0.0,0.796302717225,34.3821554469,10.7710376103,113.464207975,113.464207975
 12/07  15:00:00,53.3471945267,7.38339678385,0.0,0.810604685628,34.3821554469,10.7710376103,111.709104507,111.709104507
 12/07  16:00:00,53.3564760123,7.38339678385,0.0,0.819886171253,34.3821554469,10.7710376103,107.913718523,107.913718523
 12/07  17:00:00,57.5303792412,7.38339678385,0.0,0.860789400141,34.3821554469,10.7710376103,109.625467298,109.625467298
 12/07  18:00:00,61.7105153874,7.38339678385,0.0,0.90792554636,34.3821554469,10.7710376103,114.331091797,114.331091797
 12/07  19:00:00,49.0785625451,7.38339678385,0.0,0.933473143003,22.9214369646,9.5742556536,119.059009754,119.059009754
 12/07  20:00:00,49.1204243001,7.38339678385,0.0,0.975334898025,22.9214369646,9.5742556536,125.868242545,125.868242545
 12/07  21:00:00,44.1192425827,7.38339678385,0.0,0.991174631449,19.1011974705,8.3774736969,129.118253921,129.118253921
 12/07  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/07  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/07  24:00:00,12.605364573,0.020997967171,0.0,0.0146829454135,1.91011974705,2.3935639134,0.452168314707,0.452168314707
 12/08  01:00:00,12.8121283309,0.116012498551,0.0,0.126432171911,1.91011974705,2.3935639134,3.14061084011,3.14061084011
 12/08  02:00:00,13.0150234954,0.246382515607,0.0,0.19895731937,1.91011974705,2.3935639134,7.22776664965,7.22776664965
 12/08  03:00:00,13.1448278235,0.320981098918,0.0,0.254163064125,1.91011974705,2.3935639134,9.52109791487,9.52109791487
 12/08  04:00:00,13.2560535694,0.388698057986,0.0,0.297671850978,1.91011974705,2.3935639134,11.6485434773,11.6485434773
 12/08  05:00:00,13.3097305857,0.41706954075,0.0,0.322977384473,1.91011974705,2.3935639134,12.5057000075,12.5057000075
 12/08  06:00:00,13.3763441281,0.456691463397,0.0,0.349969004217,1.91011974705,2.3935639134,13.7782269475,13.7782269475
 12/08  07:00:00,22.1999230698,7.38339678385,0.0,2.24684262551,1.91011974705,2.3935639134,277.576225999,277.576225999
 12/08  08:00:00,29.8832445301,7.38339678385,0.0,1.80624093123,7.6404789882,4.7871278268,233.439566616,233.439566616
 12/08  09:00:00,36.4264434836,7.38339678385,0.0,1.56437553236,19.1011974705,8.3774736969,208.269712791,208.269712791
 12/08  10:00:00,53.852855254,7.38339678385,0.0,1.31626541298,34.3821554469,10.7710376103,175.566560481,175.566560481
 12/08  11:00:00,53.6931142245,7.38339678385,0.0,1.15652438345,34.3821554469,10.7710376103,158.90237055,158.90237055
 12/08  12:00:00,53.5899932728,7.38339678385,0.0,1.0534034317,34.3821554469,10.7710376103,145.004144587,145.004144587
 12/08  13:00:00,53.5624102496,7.38339678385,0.0,1.02582040858,34.3821554469,10.7710376103,142.612192237,142.612192237
 12/08  14:00:00,53.5508324203,7.38339678385,0.0,1.0142425792,34.3821554469,10.7710376103,138.601493451,138.601493451
 12/08  15:00:00,53.5281550262,7.38339678385,0.0,0.99156518518,34.3821554469,10.7710376103,136.136396002,136.136396002
 12/08  16:00:00,53.5689698651,7.38339678385,0.0,1.03238002404,34.3821554469,10.7710376103,135.029624797,135.029624797
 12/08  17:00:00,57.787987751,7.38339678385,0.0,1.11839791,34.3821554469,10.7710376103,141.384306987,141.384306987
 12/08  18:00:00,61.9992812342,7.38339678385,0.0,1.19669139314,34.3821554469,10.7710376103,150.596848393,150.596848393
 12/08  19:00:00,49.3793621869,7.38339678385,0.0,1.23427278486,22.9214369646,9.5742556536,156.996754407,156.996754407
 12/08  20:00:00,49.43189678,7.38339678385,0.0,1.28680737796,22.9214369646,9.5742556536,165.613879549,165.613879549
 12/08  21:00:00,44.4418039234,7.38339678385,0.0,1.31373597212,19.1011974705,8.3774736969,170.289830449,170.289830449
 12/08  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/08  23:00:00,12.7906651106,0.13138589462,0.0,0.0895955555542,1.91011974705,2.3935639134,3.6745811884,3.6745811884
 12/08  24:00:00,13.1672550218,0.338093742668,0.0,0.259477618659,1.91011974705,2.3935639134,10.0732581564,10.0732581564
 12/09  01:00:00,12.7809541253,0.462357421654,0.0,0.347304021518,1.91011974705,1.79517293505,13.8630881495,13.8630881495
 12/09  02:00:00,12.9175728129,0.544009370438,0.0,0.402270760367,1.91011974705,1.79517293505,16.5107112217,16.5107112217
 12/09  03:00:00,13.1906712861,0.769610863961,0.0,0.449767740083,1.91011974705,1.79517293505,23.6706995311,23.6706995311
 12/09  04:00:00,13.4084349924,0.941858321907,0.0,0.495283988428,1.91011974705,1.79517293505,29.3177672558,29.3177672558
 12/09  05:00:00,13.7022481834,1.19498037981,0.0,0.5359751215,1.91011974705,1.79517293505,37.3707713829,37.3707713829
 12/09  06:00:00,13.711988455,1.18164152179,0.0,0.559054251107,1.91011974705,1.79517293505,36.9807882643,36.9807882643
 12/09  07:00:00,22.0001952325,7.38339678385,0.0,2.64550576651,1.91011974705,1.79517293505,326.210304307,326.210304307
 12/09  08:00:00,25.2256006943,7.38339678385,0.0,2.16561854621,3.8202394941,3.5903458701,283.274019929,283.274019929
 12/09  09:00:00,26.6321557561,7.38339678385,0.0,1.80413070643,11.4607184823,5.9839097835,260.500964646,260.500964646
 12/09  10:00:00,41.075439739,7.38339678385,0.0,1.19635033698,22.9214369646,9.5742556536,223.834626704,223.834626704
 12/09  11:00:00,53.1024964353,7.38339678385,0.0,0.565906594262,34.3821554469,10.7710376103,190.912050822,190.912050822
 12/09  12:00:00,52.6757578741,7.38339678385,0.0,0.139168033083,34.3821554469,10.7710376103,164.963245353,164.963245353
 12/09  13:00:00,52.5656803332,7.38339678385,0.0,0.0290904921562,34.3821554469,10.7710376103,151.920532078,151.920532078
 12/09  14:00:00,52.6979636066,7.38339678385,0.0,0.161373765574,34.3821554469,10.7710376103,147.742017864,147.742017864
 12/09  15:00:00,52.9293182537,7.38339678385,0.0,0.392728412667,34.3821554469,10.7710376103,144.545981145,144.545981145
 12/09  16:00:00,53.1623604486,7.38339678385,0.0,0.625770607561,34.3821554469,10.7710376103,144.01032061,144.01032061
 12/09  17:00:00,57.5673461252,7.38339678385,0.0,0.897756284173,34.3821554469,10.7710376103,150.154582054,150.154582054
 12/09  18:00:00,61.9026571675,7.38339678385,0.0,1.10006732642,34.3821554469,10.7710376103,161.079063833,161.079063833
 12/09  19:00:00,44.3909997199,7.38339678385,0.0,1.26293176864,19.1011974705,8.3774736969,182.893560742,182.893560742
 12/09  20:00:00,34.4536928828,7.38339678385,0.0,1.35966783316,11.4607184823,5.9839097835,195.134202176,195.134202176
 12/09  21:00:00,34.5069112938,7.38339678385,0.0,1.41288624412,11.4607184823,5.9839097835,200.468229277,200.468229277
 12/09  22:00:00,24.5281613005,7.38339678385,0.0,1.46817915247,3.8202394941,3.5903458701,210.448161572,210.448161572
 12/09  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/09  24:00:00,12.3063263115,0.241790635916,0.0,0.0932429934561,1.91011974705,1.79517293505,7.13683331192,7.13683331192
 12/10  01:00:00,12.5699362009,0.362965676254,0.0,0.235677842573,1.91011974705,1.79517293505,10.8360803219,10.8360803219
 12/10  02:00:00,12.7599785606,0.488037315858,0.0,0.300648562635,1.91011974705,1.79517293505,14.7339220849,14.7339220849
 12/10  03:00:00,12.8091003789,0.495529355865,0.0,0.342278340921,1.91011974705,1.79517293505,14.9788567602,14.9788567602
 12/10  04:00:00,13.0390325051,0.699160213843,0.0,0.368579609166,1.91011974705,1.79517293505,21.5149744024,21.5149744024
 12/10  05:00:00,13.0736502837,0.727002513592,0.0,0.375355087975,1.91011974705,1.79517293505,22.4769825909,22.4769825909
 12/10  06:00:00,13.1836615137,0.832905600958,0.0,0.379463230641,1.91011974705,1.79517293505,25.8343019011,25.8343019011
 12/10  07:00:00,13.1293439963,0.765547265855,0.0,0.392504048348,1.91011974705,1.79517293505,23.7173114372,23.7173114372
 12/10  08:00:00,13.3181212587,0.934969997185,0.0,0.411858579387,1.91011974705,1.79517293505,29.1496145088,29.1496145088
 12/10  09:00:00,17.0325515227,7.38339678385,0.0,2.23856937467,3.8202394941,3.5903458701,283.258212448,283.258212448
 12/10  10:00:00,16.4319435037,7.38339678385,0.0,1.63796135568,3.8202394941,3.5903458701,232.89956157,232.89956157
 12/10  11:00:00,31.2818519987,7.38339678385,0.0,1.43680549825,15.2809579764,7.1806917402,207.807991005,207.807991005
 12/10  12:00:00,31.185773405,7.38339678385,0.0,1.34072690457,15.2809579764,7.1806917402,194.306499153,194.306499153
 12/10  13:00:00,41.0833927665,7.38339678385,0.0,1.20430336449,22.9214369646,9.5742556536,173.903978368,173.903978368
 12/10  14:00:00,41.0517910301,7.38339678385,0.0,1.17270162802,22.9214369646,9.5742556536,167.069425328,167.069425328
 12/10  15:00:00,41.0166019136,7.38339678385,0.0,1.13751251153,22.9214369646,9.5742556536,161.009057453,161.009057453
 12/10  16:00:00,40.9955058021,7.38339678385,0.0,1.1164164,22.9214369646,9.5742556536,154.668862589,154.668862589
 12/10  17:00:00,45.1470277835,7.38339678385,0.0,1.13493838149,22.9214369646,9.5742556536,151.315248839,151.315248839
 12/10  18:00:00,38.8063300817,7.38339678385,0.0,0.695283581222,15.2809579764,7.1806917402,179.535556019,179.535556019
 12/10  19:00:00,28.8083959097,7.38339678385,0.0,0.73139231089,7.6404789882,4.7871278268,186.19163544,186.19163544
 12/10  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/10  21:00:00,12.0056155018,0.0258229646131,0.0,0.00849985509796,1.91011974705,1.79517293505,0.658893607682,0.658893607682
 12/10  22:00:00,12.1864822065,0.108610638933,0.0,0.106578885463,1.91011974705,1.79517293505,2.91915926798,2.91915926798
 12/10  23:00:00,12.3666816924,0.222762420616,0.0,0.172626589687,1.91011974705,1.79517293505,6.46501301568,6.46501301568
 12/10  24:00:00,12.4634245168,0.2832990489,0.0,0.208832785821,1.91011974705,1.79517293505,8.40333546567,8.40333546567
 12/11  01:00:00,13.1168039424,0.30841912495,0.0,0.238701156971,1.91011974705,2.3935639134,9.12339684882,9.12339684882
 12/11  02:00:00,13.1808416827,0.344626761237,0.0,0.266531261022,1.91011974705,2.3935639134,10.3076292531,10.3076292531
 12/11  03:00:00,13.228053498,0.371632680388,0.0,0.286737157212,1.91011974705,2.3935639134,11.0872280182,11.0872280182
 12/11  04:00:00,13.2681256794,0.395894272047,0.0,0.302547746866,1.91011974705,2.3935639134,11.9138981712,11.9138981712
 12/11  05:00:00,13.2912864122,0.407404023584,0.0,0.314198728122,1.91011974705,2.3935639134,12.2019430879,12.2019430879
 12/11  06:00:00,13.3225211619,0.429062208229,0.0,0.323775293179,1.91011974705,2.3935639134,12.955551921,12.955551921
 12/11  07:00:00,22.0716284994,7.38339678385,0.0,2.11854805505,1.91011974705,2.3935639134,259.389036109,259.389036109
 12/11  08:00:00,29.7026429955,7.38339678385,0.0,1.62563939668,7.6404789882,4.7871278268,209.511304013,209.511304013
 12/11  09:00:00,36.2553162412,7.38339678385,0.0,1.39324828995,19.1011974705,8.3774736969,186.743853538,186.743853538
 12/11  10:00:00,53.6307554294,7.38339678385,0.0,1.09416558839,34.3821554469,10.7710376103,160.635194341,160.635194341
 12/11  11:00:00,53.4931974619,7.38339678385,0.0,0.956607620853,34.3821554469,10.7710376103,148.738852455,148.738852455
 12/11  12:00:00,53.4161734125,7.38339678385,0.0,0.879583571421,34.3821554469,10.7710376103,132.85786897,132.85786897
 12/11  13:00:00,53.372498133,7.38339678385,0.0,0.835908291939,34.3821554469,10.7710376103,126.104166993,126.104166993
 12/11  14:00:00,53.3944969526,7.38339678385,0.0,0.857907111505,34.3821554469,10.7710376103,121.318206736,121.318206736
 12/11  15:00:00,53.396737322,7.38339678385,0.0,0.860147480961,34.3821554469,10.7710376103,117.291961327,117.291961327
 12/11  16:00:00,53.401388449,7.38339678385,0.0,0.864798607956,34.3821554469,10.7710376103,112.746909483,112.746909483
 12/11  17:00:00,57.5710888284,7.38339678385,0.0,0.901498987355,34.3821554469,10.7710376103,113.814534076,113.814534076
 12/11  18:00:00,61.7581085589,7.38339678385,0.0,0.955518717891,34.3821554469,10.7710376103,120.011746968,120.011746968
 12/11  19:00:00,49.1381878258,7.38339678385,0.0,0.993098423791,22.9214369646,9.5742556536,126.040701133,126.040701133
 12/11  20:00:00,49.1814605784,7.38339678385,0.0,1.03637117636,22.9214369646,9.5742556536,132.652212028,132.652212028
 12/11  21:00:00,44.1822709648,7.38339678385,0.0,1.05420301356,19.1011974705,8.3774736969,135.753472088,135.753472088
 12/11  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/11  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/11  24:00:00,12.5971292455,0.0180372812027,0.0,0.00940830382495,1.91011974705,2.3935639134,0.360511256751,0.360511256751
 12/12  01:00:00,12.70541004,0.0546993371606,0.0,0.0810270423617,1.91011974705,2.3935639134,1.2822243101,1.2822243101
 12/12  02:00:00,12.8031109651,0.102498147181,0.0,0.130929157465,1.91011974705,2.3935639134,2.74038144406,2.74038144406
 12/12  03:00:00,12.9171219268,0.186075762573,0.0,0.161362503813,1.91011974705,2.3935639134,5.34239470488,5.34239470488
 12/12  04:00:00,12.9366752352,0.184285646893,0.0,0.182705927906,1.91011974705,2.3935639134,5.30132526886,5.30132526886
 12/12  05:00:00,13.0541771552,0.275329822467,0.0,0.209163672322,1.91011974705,2.3935639134,8.13781393911,8.13781393911
 12/12  06:00:00,13.0889186223,0.27318863065,0.0,0.246046331219,1.91011974705,2.3935639134,8.06336733694,8.06336733694
 12/12  07:00:00,21.9583781181,7.38339678385,0.0,2.00529767375,1.91011974705,2.3935639134,247.098646685,247.098646685
 12/12  08:00:00,29.6375600936,7.38339678385,0.0,1.56055649477,7.6404789882,4.7871278268,199.70656916,199.70656916
 12/12  09:00:00,36.260440527,7.38339678385,0.0,1.39837257576,19.1011974705,8.3774736969,181.955745895,181.955745895
 12/12  10:00:00,53.7068488454,7.38339678385,0.0,1.17025900431,34.3821554469,10.7710376103,162.914038804,162.914038804
 12/12  11:00:00,53.1408656452,7.38339678385,0.0,0.604275804152,34.3821554469,10.7710376103,158.901239155,158.901239155
 12/12  12:00:00,52.7127707167,7.38339678385,0.0,0.176180875697,34.3821554469,10.7710376103,150.324817426,150.324817426
 12/12  13:00:00,52.5403803214,7.37707704246,0.0,0.0101102217117,34.3821554469,10.7710376103,144.554813798,144.554813798
 12/12  14:00:00,52.5239503583,7.37075730106,0.0,0.0,34.3821554469,10.7710376103,138.165114033,138.165114033
 12/12  15:00:00,52.5971615626,7.37918362292,0.0,0.0647848825114,34.3821554469,10.7710376103,136.591291622,136.591291622
 12/12  16:00:00,52.9641313337,7.38339678385,0.0,0.427541492677,34.3821554469,10.7710376103,138.389092253,138.389092253
 12/12  17:00:00,57.5335877844,7.38339678385,0.0,0.863997943307,34.3821554469,10.7710376103,152.785537207,152.785537207
 12/12  18:00:00,61.9074235214,7.38339678385,0.0,1.10483368035,34.3821554469,10.7710376103,167.175962516,167.175962516
 12/12  19:00:00,49.3650578291,7.38339678385,0.0,1.21996842701,22.9214369646,9.5742556536,177.040798824,177.040798824
 12/12  20:00:00,49.4418656836,7.38339678385,0.0,1.29677628152,22.9214369646,9.5742556536,185.420816565,185.420816565
 12/12  21:00:00,44.4544628207,7.38339678385,0.0,1.32639486943,19.1011974705,8.3774736969,189.353545296,189.353545296
 12/12  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/12  23:00:00,12.7794693571,0.153405275853,0.0,0.0563804207849,1.91011974705,2.3935639134,4.50980466287,4.50980466287
 12/12  24:00:00,13.1787401605,0.372540158987,0.0,0.236516341052,1.91011974705,2.3935639134,11.1100582061,11.1100582061
 12/13  01:00:00,13.4475461033,0.544712858754,0.0,0.333149584075,1.91011974705,2.3935639134,16.5146938457,16.5146938457
 12/13  02:00:00,13.703631953,0.74307620712,0.0,0.390872085429,1.91011974705,2.3935639134,22.9045800585,22.9045800585
 12/13  03:00:00,13.9738945913,0.966107970697,0.0,0.438102960105,1.91011974705,2.3935639134,30.0234391663,30.0234391663
 12/13  04:00:00,14.1437666099,1.11825955203,0.0,0.455823397391,1.91011974705,2.3935639134,34.9949594163,34.9949594163
 12/13  05:00:00,14.1509511092,1.1173921278,0.0,0.463875320918,1.91011974705,2.3935639134,34.9092316292,34.9092316292
 12/13  06:00:00,14.3045868118,1.25059441664,0.0,0.48430873471,1.91011974705,2.3935639134,39.2161383342,39.2161383342
 12/13  07:00:00,22.467818346,7.38339678385,0.0,2.51473790169,1.91011974705,2.3935639134,321.141188872,321.141188872
 12/13  08:00:00,30.0862308144,7.38339678385,0.0,2.00922721555,7.6404789882,4.7871278268,270.551286944,270.551286944
 12/13  09:00:00,36.637958059,7.38339678385,0.0,1.77589010775,19.1011974705,8.3774736969,244.638773535,244.638773535
 12/13  10:00:00,53.9598293313,7.38339678385,0.0,1.42323949026,34.3821554469,10.7710376103,214.852116089,214.852116089
 12/13  11:00:00,53.3401731639,7.38339678385,0.0,0.803583322865,34.3821554469,10.7710376103,196.881624133,196.881624133
 12/13  12:00:00,52.8347240397,7.38339678385,0.0,0.298134198694,34.3821554469,10.7710376103,178.454844734,178.454844734
 12/13  13:00:00,52.7099573493,7.38339678385,0.0,0.173367508212,34.3821554469,10.7710376103,170.656663991,170.656663991
 12/13  14:00:00,52.7180892454,7.38339678385,0.0,0.181499404349,34.3821554469,10.7710376103,167.029186742,167.029186742
 12/13  15:00:00,52.7280079505,7.38339678385,0.0,0.191418109474,34.3821554469,10.7710376103,163.556708871,163.556708871
 12/13  16:00:00,53.0180445092,7.38339678385,0.0,0.481454668136,34.3821554469,10.7710376103,160.652976902,160.652976902
 12/13  17:00:00,57.6149227045,7.38339678385,0.0,0.945332863418,34.3821554469,10.7710376103,173.547074323,173.547074323
 12/13  18:00:00,62.0362987178,7.38339678385,0.0,1.23370887677,34.3821554469,10.7710376103,188.380115179,188.380115179
 12/13  19:00:00,49.5381881469,7.38339678385,0.0,1.39309874489,22.9214369646,9.5742556536,202.424585715,202.424585715
 12/13  20:00:00,49.6813199466,7.38339678385,0.0,1.53623054453,22.9214369646,9.5742556536,219.147557486,219.147557486
 12/13  21:00:00,44.7045808588,7.38339678385,0.0,1.57651290759,19.1011974705,8.3774736969,223.389588038,223.389588038
 12/13  22:00:00,20.7112048567,0.0175980417072,0.0,0.0,7.6404789882,4.7871278268,0.539593413507,0.539593413507
 12/13  23:00:00,13.1439426308,0.408656933301,0.0,0.165602037037,1.91011974705,2.3935639134,12.255288323,12.255288323
 12/13  24:00:00,13.4166225323,0.499335075571,0.0,0.347603796257,1.91011974705,2.3935639134,15.0775860447,15.0775860447
 12/14  01:00:00,13.9576799027,0.964639451259,0.0,0.423356790996,1.91011974705,2.3935639134,29.8918568357,29.8918568357
 12/14  02:00:00,14.2197827536,1.16530871219,0.0,0.484790380967,1.91011974705,2.3935639134,36.5147754587,36.5147754587
 12/14  03:00:00,14.5528775465,1.43469119215,0.0,0.548502693881,1.91011974705,2.3935639134,44.9076291442,44.9076291442
 12/14  04:00:00,14.7685537727,1.59557660365,0.0,0.603293508622,1.91011974705,2.3935639134,50.3457122523,50.3457122523
 12/14  05:00:00,14.9299746168,1.71421491918,0.0,0.646076037204,1.91011974705,2.3935639134,53.8807439906,53.8807439906
 12/14  06:00:00,15.0755001346,1.82938197597,0.0,0.676434498189,1.91011974705,2.3935639134,57.8931176867,57.8931176867
 12/14  07:00:00,22.8517078095,7.38339678385,0.0,2.89862736521,1.91011974705,2.3935639134,370.31804876,370.31804876
 12/14  08:00:00,30.5023460813,7.38339678385,0.0,2.42534248244,7.6404789882,4.7871278268,325.345192787,325.345192787
 12/14  09:00:00,38.3196702537,7.38339678385,0.0,2.07993563579,19.1011974705,8.3774736969,303.008650638,303.008650638
 12/14  10:00:00,53.9967557306,7.38339678385,0.0,1.46016588958,34.3821554469,10.7710376103,271.62744706,271.62744706
 12/14  11:00:00,53.4685232225,7.38339678385,0.0,0.931933381402,34.3821554469,10.7710376103,248.796409106,248.796409106
 12/14  12:00:00,53.1017940672,7.38339678385,0.0,0.565204226165,34.3821554469,10.7710376103,228.203005127,228.203005127
 12/14  13:00:00,52.9043838763,7.38339678385,0.0,0.367794035257,34.3821554469,10.7710376103,214.153098045,214.153098045
 12/14  14:00:00,52.8067191846,7.38339678385,0.0,0.270129343564,34.3821554469,10.7710376103,200.116668048,200.116668048
 12/14  15:00:00,52.8382238536,7.38339678385,0.0,0.301634012599,34.3821554469,10.7710376103,189.155780086,189.155780086
 12/14  16:00:00,53.0893898103,7.38339678385,0.0,0.552799969299,34.3821554469,10.7710376103,182.602994638,182.602994638
 12/14  17:00:00,57.7457028282,7.38339678385,0.0,1.07611298715,34.3821554469,10.7710376103,197.513252041,197.513252041
 12/14  18:00:00,62.2215442596,7.38339678385,0.0,1.41895441859,34.3821554469,10.7710376103,217.049144015,217.049144015
 12/14  19:00:00,49.7484367914,7.38339678385,0.0,1.60334738934,22.9214369646,9.5742556536,233.617463748,233.617463748
 12/14  20:00:00,49.8831853549,7.38339678385,0.0,1.73809595285,22.9214369646,9.5742556536,248.770445245,248.770445245
 12/14  21:00:00,44.9277333172,7.38339678385,0.0,1.79966536591,19.1011974705,8.3774736969,255.777549303,255.777549303
 12/14  22:00:00,20.838251208,0.128947436725,0.0,0.0156969563013,7.6404789882,4.7871278268,3.86638642051,3.86638642051
 12/14  23:00:00,13.3927681638,0.554933954971,0.0,0.268150548404,1.91011974705,2.3935639134,16.8023495654,16.8023495654
 12/14  24:00:00,13.9670727348,0.964629831178,0.0,0.432759243123,1.91011974705,2.3935639134,29.9579232769,29.9579232769
