Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 12/15  01:00:00,14.564287904,1.47724243503,0.0,0.517361808511,1.91011974705,2.3935639134,46.3657632215,46.3657632215
 12/15  02:00:00,14.6577859584,1.50125536969,0.0,0.586846928245,1.91011974705,2.3935639134,47.1507517532,47.1507517532
 12/15  03:00:00,15.2096853657,1.98689497041,0.0,0.653106734842,1.91011974705,2.3935639134,62.7412369516,62.7412369516
 12/15  04:00:00,15.1411852375,1.85568490189,0.0,0.715816675136,1.91011974705,2.3935639134,58.5607185184,58.5607185184
 12/15  05:00:00,15.6365397772,2.31006291904,0.0,0.756793197713,1.91011974705,2.3935639134,73.182859733,73.182859733
 12/15  06:00:00,15.4009100939,2.04012266191,0.0,0.791103771534,1.91011974705,2.3935639134,64.5041724612,64.5041724612
 12/15  07:00:00,23.0026859194,7.38339678385,0.0,3.04960547506,1.91011974705,2.3935639134,396.937889415,396.937889415
 12/15  08:00:00,30.7756751886,7.38339678385,0.0,2.69867158973,7.6404789882,4.7871278268,361.759220631,361.759220631
 12/15  09:00:00,38.5309854857,7.38339678385,0.0,2.29125086778,19.1011974705,8.3774736969,334.922815675,334.922815675
 12/15  10:00:00,54.4950324943,7.38339678385,0.0,1.95844265324,34.3821554469,10.7710376103,300.523276189,300.523276189
 12/15  11:00:00,54.1882621591,7.38339678385,0.0,1.65167231809,34.3821554469,10.7710376103,277.978840874,277.978840874
 12/15  12:00:00,54.0398290202,7.38339678385,0.0,1.50323917916,34.3821554469,10.7710376103,258.701894667,258.701894667
 12/15  13:00:00,53.8463758367,7.38339678385,0.0,1.30978599565,34.3821554469,10.7710376103,242.930881694,242.930881694
 12/15  14:00:00,53.8633643745,7.38339678385,0.0,1.32677453348,34.3821554469,10.7710376103,232.472557967,232.472557967
 12/15  15:00:00,53.7607379827,7.38339678385,0.0,1.22414814163,34.3821554469,10.7710376103,226.755094188,226.755094188
 12/15  16:00:00,53.8518452588,7.38339678385,0.0,1.31525541776,34.3821554469,10.7710376103,222.747448453,222.747448453
 12/15  17:00:00,58.2090741892,7.38339678385,0.0,1.5394843482,34.3821554469,10.7710376103,229.073991416,229.073991416
 12/15  18:00:00,62.5644904116,7.38339678385,0.0,1.7619005705,34.3821554469,10.7710376103,243.067576872,243.067576872
 12/15  19:00:00,50.0489776898,7.38339678385,0.0,1.90388828772,22.9214369646,9.5742556536,258.929173805,258.929173805
 12/15  20:00:00,50.1567699931,7.38339678385,0.0,2.01168059108,22.9214369646,9.5742556536,273.035735799,273.035735799
 12/15  21:00:00,45.1689926654,7.38339678385,0.0,2.04092471418,19.1011974705,8.3774736969,277.417733889,277.417733889
 12/15  22:00:00,21.0491089392,0.250214141364,0.0,0.105287982827,7.6404789882,4.7871278268,7.50032808771,7.50032808771
 12/15  23:00:00,13.9044504929,0.910839334141,0.0,0.423927498347,1.91011974705,2.3935639134,28.1339122215,28.1339122215
 12/15  24:00:00,14.4387459056,1.29809634129,0.0,0.570965903858,1.91011974705,2.3935639134,40.5134958652,40.5134958652
 12/16  01:00:00,14.5741478337,1.93009096089,0.0,0.672764190737,1.91011974705,1.79517293505,60.9148141794,60.9148141794
 12/16  02:00:00,14.485493228,1.78044462035,0.0,0.733755925557,1.91011974705,1.79517293505,55.9834486453,55.9834486453
 12/16  03:00:00,15.0096940207,2.26532510278,0.0,0.773076235776,1.91011974705,1.79517293505,71.7922205713,71.7922205713
 12/16  04:00:00,14.7581983298,1.97644933293,0.0,0.810456314738,1.91011974705,1.79517293505,62.2847411059,62.2847411059
 12/16  05:00:00,15.3296449528,2.50720706632,0.0,0.851145204354,1.91011974705,1.79517293505,79.6407393748,79.6407393748
 12/16  06:00:00,15.032080087,2.17364952306,0.0,0.887137881822,1.91011974705,1.79517293505,68.6157521261,68.6157521261
 12/16  07:00:00,22.4312167377,7.38339678385,0.0,3.07652727174,1.91011974705,1.79517293505,402.941625585,402.941625585
 12/16  08:00:00,25.9242819545,7.38339678385,0.0,2.8642998065,3.8202394941,3.5903458701,375.160868303,375.160868303
 12/16  09:00:00,28.6429078283,7.38339678385,0.0,2.43721611201,11.4607184823,5.9839097835,351.140477221,351.140477221
 12/16  10:00:00,41.6313612299,7.38339678385,0.0,1.75227182785,22.9214369646,9.5742556536,316.909449083,316.909449083
 12/16  11:00:00,53.6907531235,7.38339678385,0.0,1.15416328245,34.3821554469,10.7710376103,284.053950291,284.053950291
 12/16  12:00:00,53.2417354146,7.38339678385,0.0,0.705145573577,34.3821554469,10.7710376103,252.476181701,252.476181701
 12/16  13:00:00,53.0065412815,7.38339678385,0.0,0.46995144041,34.3821554469,10.7710376103,230.311302432,230.311302432
 12/16  14:00:00,52.8748295962,7.38339678385,0.0,0.338239755148,34.3821554469,10.7710376103,212.190542516,212.190542516
 12/16  15:00:00,52.9120070445,7.38339678385,0.0,0.375417203458,34.3821554469,10.7710376103,202.987660074,202.987660074
 12/16  16:00:00,53.2191189281,7.38339678385,0.0,0.682529087003,34.3821554469,10.7710376103,207.024747286,207.024747286
 12/16  17:00:00,57.9184398384,7.38339678385,0.0,1.2488499974,34.3821554469,10.7710376103,221.94977226,221.94977226
 12/16  18:00:00,62.4165095648,7.38339678385,0.0,1.6139197238,34.3821554469,10.7710376103,238.733056953,238.733056953
 12/16  19:00:00,44.962102356,7.38339678385,0.0,1.83403440479,19.1011974705,8.3774736969,263.297102743,263.297102743
 12/16  20:00:00,35.0559468568,7.38339678385,0.0,1.96192180719,11.4607184823,5.9839097835,278.31518826,278.31518826
 12/16  21:00:00,35.1292699455,7.38339678385,0.0,2.03524489587,11.4607184823,5.9839097835,285.431976457,285.431976457
 12/16  22:00:00,25.1448821055,7.38339678385,0.0,2.08489995745,3.8202394941,3.5903458701,293.980444115,293.980444115
 12/16  23:00:00,12.3957785879,0.293801446569,0.0,0.130684459249,1.91011974705,1.79517293505,8.80760129051,8.80760129051
 12/16  24:00:00,13.6421312458,1.20420129509,0.0,0.466637268587,1.91011974705,1.79517293505,37.4560737127,37.4560737127
 12/17  01:00:00,14.1032591197,1.53879816085,0.0,0.593168276708,1.91011974705,1.79517293505,48.4016961361,48.4016961361
 12/17  02:00:00,14.4911023701,1.85250316436,0.0,0.667306523642,1.91011974705,1.79517293505,58.2917235381,58.2917235381
 12/17  03:00:00,14.6600848056,1.96639139095,0.0,0.722400732559,1.91011974705,1.79517293505,62.2183171576,62.2183171576
 12/17  04:00:00,14.8496881905,2.11959266999,0.0,0.758802838451,1.91011974705,1.79517293505,66.9218711773,66.9218711773
 12/17  05:00:00,14.8668317974,2.12414212,0.0,0.771396995277,1.91011974705,1.79517293505,67.3445023704,67.3445023704
 12/17  06:00:00,15.0075659509,2.2334231223,0.0,0.802850146488,1.91011974705,1.79517293505,70.5669493128,70.5669493128
 12/17  07:00:00,15.1698813056,2.35071099453,0.0,0.847877628952,1.91011974705,1.79517293505,74.6341760398,74.6341760398
 12/17  08:00:00,15.2831815607,2.43361627539,0.0,0.878272603207,1.91011974705,1.79517293505,77.0244236286,77.0244236286
 12/17  09:00:00,19.071666529,7.38339678385,0.0,2.90001771426,3.8202394941,3.5903458701,392.755445296,392.755445296
 12/17  10:00:00,16.7130297825,7.38339678385,0.0,1.91904763441,3.8202394941,3.5903458701,353.036228509,353.036228509
 12/17  11:00:00,31.0824229138,7.38339678385,0.0,1.23737641338,15.2809579764,7.1806917402,310.627885202,310.627885202
 12/17  12:00:00,30.6687835881,7.38339678385,0.0,0.823737087639,15.2809579764,7.1806917402,285.277637029,285.277637029
 12/17  13:00:00,40.4376432234,7.38339678385,0.0,0.558553821343,22.9214369646,9.5742556536,255.9892187,255.9892187
 12/17  14:00:00,40.3066029211,7.38339678385,0.0,0.427513519064,22.9214369646,9.5742556536,238.518873088,238.518873088
 12/17  15:00:00,40.3417921352,7.38339678385,0.0,0.462702733142,22.9214369646,9.5742556536,229.545116554,229.545116554
 12/17  16:00:00,40.602057799,7.38339678385,0.0,0.722968396967,22.9214369646,9.5742556536,230.49011945,230.49011945
 12/17  17:00:00,45.2814924216,7.38339678385,0.0,1.26940301951,22.9214369646,9.5742556536,242.097906674,242.097906674
 12/17  18:00:00,38.8880887451,7.38339678385,0.0,0.777042244611,15.2809579764,7.1806917402,297.481407114,297.481407114
 12/17  19:00:00,29.0276711254,7.38339678385,0.0,0.95066752653,7.6404789882,4.7871278268,314.871446188,314.871446188
 12/17  20:00:00,12.2844029277,0.247301301396,0.0,0.0658089442319,1.91011974705,1.79517293505,7.46593364448,7.46593364448
 12/17  21:00:00,13.5206261083,1.16694903026,0.0,0.382384395975,1.91011974705,1.79517293505,36.3300692742,36.3300692742
 12/17  22:00:00,13.8083120393,1.33171770924,0.0,0.505301647944,1.91011974705,1.79517293505,41.763255112,41.763255112
 12/17  23:00:00,14.4033705773,1.85885473701,0.0,0.573223158213,1.91011974705,1.79517293505,58.5266501855,58.5266501855
 12/17  24:00:00,14.356656955,1.74055919938,0.0,0.644805073558,1.91011974705,1.79517293505,54.9463366843,54.9463366843
 12/18  01:00:00,15.5655285634,2.29101067669,0.0,0.704834226296,1.91011974705,2.3935639134,72.4537719161,72.4537719161
 12/18  02:00:00,15.259904391,1.95756306333,0.0,0.732657667222,1.91011974705,2.3935639134,61.9682107442,61.9682107442
 12/18  03:00:00,15.8263533282,2.48063401381,0.0,0.776035653912,1.91011974705,2.3935639134,78.546265765,78.546265765
 12/18  04:00:00,15.5545019405,2.16976880971,0.0,0.81504947036,1.91011974705,2.3935639134,68.8229107895,68.8229107895
 12/18  05:00:00,16.085430479,2.67778563701,0.0,0.837961181545,1.91011974705,2.3935639134,84.9065211931,84.9065211931
 12/18  06:00:00,15.7376785784,2.29923857483,0.0,0.868756343119,1.91011974705,2.3935639134,73.0256249427,73.0256249427
 12/18  07:00:00,23.0185761921,7.38339678385,0.0,3.06549574775,1.91011974705,2.3935639134,399.638766206,399.638766206
 12/18  08:00:00,30.8522793242,7.38339678385,0.0,2.77527572531,7.6404789882,4.7871278268,370.706342361,370.706342361
 12/18  09:00:00,38.716201516,7.38339678385,0.0,2.47646689807,19.1011974705,8.3774736969,341.63440119,341.63440119
 12/18  10:00:00,54.6497488312,7.38339678385,0.0,2.11315899013,34.3821554469,10.7710376103,310.482739461,310.482739461
 12/18  11:00:00,53.9718963041,7.38339678385,0.0,1.43530646305,34.3821554469,10.7710376103,286.420108328,286.420108328
 12/18  12:00:00,53.4490607079,7.38339678385,0.0,0.912470866843,34.3821554469,10.7710376103,261.021715245,261.021715245
 12/18  13:00:00,53.1566976184,7.38339678385,0.0,0.6201077774,34.3821554469,10.7710376103,240.288411955,240.288411955
 12/18  14:00:00,53.0426289712,7.38339678385,0.0,0.506039130163,34.3821554469,10.7710376103,226.348022815,226.348022815
 12/18  15:00:00,53.1351998821,7.38339678385,0.0,0.598610041048,34.3821554469,10.7710376103,223.278807864,223.278807864
 12/18  16:00:00,53.4059908303,7.38339678385,0.0,0.869400989285,34.3821554469,10.7710376103,220.447581899,220.447581899
 12/18  17:00:00,58.0041232294,7.38339678385,0.0,1.33453338839,34.3821554469,10.7710376103,229.309163253,229.309163253
 12/18  18:00:00,62.4504179639,7.38339678385,0.0,1.64782812289,34.3821554469,10.7710376103,243.018424627,243.018424627
 12/18  19:00:00,49.9415896809,7.38339678385,0.0,1.79650027884,22.9214369646,9.5742556536,254.673742711,254.673742711
 12/18  20:00:00,50.0216809423,7.38339678385,0.0,1.87659154027,22.9214369646,9.5742556536,262.838271331,262.838271331
 12/18  21:00:00,45.0524722974,7.38339678385,0.0,1.92440434618,19.1011974705,8.3774736969,268.647198208,268.647198208
 12/18  22:00:00,20.9998449615,0.239834890545,0.0,0.0664032559573,7.6404789882,4.7871278268,7.2497166016,7.2497166016
 12/18  23:00:00,13.8329677987,0.878946423967,0.0,0.384337714273,1.91011974705,2.3935639134,27.2019756747,27.2019756747
 12/18  24:00:00,14.4435029677,1.34128457514,0.0,0.532534732154,1.91011974705,2.3935639134,41.8405734682,41.8405734682
 12/19  01:00:00,14.981018164,1.79566473337,0.0,0.61566977022,1.91011974705,2.3935639134,56.7121562855,56.7121562855
 12/19  02:00:00,14.9943579507,1.75258910822,0.0,0.672085182055,1.91011974705,2.3935639134,55.0216557588,55.0216557588
 12/19  03:00:00,15.4553501927,2.15876223052,0.0,0.726904301777,1.91011974705,2.3935639134,68.4843707274,68.4843707274
 12/19  04:00:00,15.2943474848,1.96539477143,0.0,0.759269052905,1.91011974705,2.3935639134,61.8472498576,61.8472498576
 12/19  05:00:00,15.6586358296,2.3092869664,0.0,0.779665202715,1.91011974705,2.3935639134,73.3610704133,73.3610704133
 12/19  06:00:00,15.4955955415,2.10868686101,0.0,0.817225020087,1.91011974705,2.3935639134,66.4251610399,66.4251610399
 12/19  07:00:00,23.0084780499,7.38339678385,0.0,3.05539760555,1.91011974705,2.3935639134,393.641639704,393.641639704
 12/19  08:00:00,30.8100475646,7.38339678385,0.0,2.73304396578,7.6404789882,4.7871278268,362.196383538,362.196383538
 12/19  09:00:00,38.4828498896,7.38339678385,0.0,2.24311527172,19.1011974705,8.3774736969,330.311704285,330.311704285
 12/19  10:00:00,53.9746004108,7.38339678385,0.0,1.4380105698,34.3821554469,10.7710376103,284.986243521,284.986243521
 12/19  11:00:00,53.4156405694,7.38339678385,0.0,0.879050728372,34.3821554469,10.7710376103,262.654364858,262.654364858
 12/19  12:00:00,53.0560541732,7.38339678385,0.0,0.519464332167,34.3821554469,10.7710376103,241.920785404,241.920785404
 12/19  13:00:00,52.9308335061,7.38339678385,0.0,0.39424366506,34.3821554469,10.7710376103,225.454650909,225.454650909
 12/19  14:00:00,53.3635267392,7.38339678385,0.0,0.8269368982,34.3821554469,10.7710376103,215.564961471,215.564961471
 12/19  15:00:00,53.0910510947,7.38339678385,0.0,0.554461253697,34.3821554469,10.7710376103,202.293638333,202.293638333
 12/19  16:00:00,53.0845727592,7.38339678385,0.0,0.547982918158,34.3821554469,10.7710376103,192.91423397,192.91423397
 12/19  17:00:00,57.6858862157,7.38339678385,0.0,1.01629637463,34.3821554469,10.7710376103,197.857901081,197.857901081
 12/19  18:00:00,62.1545167458,7.38339678385,0.0,1.35192690478,34.3821554469,10.7710376103,206.11040285,206.11040285
 12/19  19:00:00,49.6136873844,7.38339678385,0.0,1.46859798231,22.9214369646,9.5742556536,210.632143843,210.632143843
 12/19  20:00:00,49.6820268621,7.38339678385,0.0,1.53693746006,22.9214369646,9.5742556536,216.709500917,216.709500917
 12/19  21:00:00,44.6938810302,7.38339678385,0.0,1.5658130789,19.1011974705,8.3774736969,220.249711098,220.249711098
 12/19  22:00:00,20.7122275656,0.0186207505872,0.0,0.0,7.6404789882,4.7871278268,0.570491055165,0.570491055165
 12/19  23:00:00,13.1258038783,0.397723730363,0.0,0.158396487478,1.91011974705,2.3935639134,11.9368101269,11.9368101269
 12/19  24:00:00,13.3441615434,0.460544296418,0.0,0.313933586517,1.91011974705,2.3935639134,13.8874506844,13.8874506844
 12/20  01:00:00,13.6008175011,0.658050014243,0.0,0.373083826363,1.91011974705,2.3935639134,20.0582342705,20.0582342705
 12/20  02:00:00,13.7038443278,0.726982838167,0.0,0.407177829201,1.91011974705,2.3935639134,22.4493347633,22.4493347633
 12/20  03:00:00,14.0334744074,1.01779761198,0.0,0.445993135009,1.91011974705,2.3935639134,31.6485092752,31.6485092752
 12/20  04:00:00,14.0750004421,1.03418236089,0.0,0.471134420751,1.91011974705,2.3935639134,32.3732988114,32.3732988114
 12/20  05:00:00,14.1882820848,1.1343373794,0.0,0.484261044912,1.91011974705,2.3935639134,35.3899782976,35.3899782976
 12/20  06:00:00,14.1459267125,1.08935173046,0.0,0.486891321637,1.91011974705,2.3935639134,34.160268222,34.160268222
 12/20  07:00:00,22.3985295732,7.38339678385,0.0,2.44544912886,1.91011974705,2.3935639134,307.285470443,307.285470443
 12/20  08:00:00,30.02456584,7.38339678385,0.0,1.94756224117,7.6404789882,4.7871278268,257.997037123,257.997037123
 12/20  09:00:00,37.9567291786,7.38339678385,0.0,1.71699456069,19.1011974705,8.3774736969,231.197055397,231.197055397
 12/20  10:00:00,54.0095924533,7.38339678385,0.0,1.47300261229,34.3821554469,10.7710376103,199.390958955,199.390958955
 12/20  11:00:00,53.8767566499,7.38339678385,0.0,1.34016680888,34.3821554469,10.7710376103,184.611033123,184.611033123
 12/20  12:00:00,53.7914179406,7.38339678385,0.0,1.25482809954,34.3821554469,10.7710376103,171.656892659,171.656892659
 12/20  13:00:00,53.7365373716,7.38339678385,0.0,1.19994753058,34.3821554469,10.7710376103,165.481275201,165.481275201
 12/20  14:00:00,53.6918027472,7.38339678385,0.0,1.15521290613,34.3821554469,10.7710376103,158.765314775,158.765314775
 12/20  15:00:00,53.6533489081,7.38339678385,0.0,1.11675906707,34.3821554469,10.7710376103,150.882557712,150.882557712
 12/20  16:00:00,53.5882402381,7.38339678385,0.0,1.05165039702,34.3821554469,10.7710376103,142.9576842,142.9576842
 12/20  17:00:00,57.7479231381,7.38339678385,0.0,1.07833329704,34.3821554469,10.7710376103,142.160630798,142.160630798
 12/20  18:00:00,61.9059682996,7.38339678385,0.0,1.10337845856,34.3821554469,10.7710376103,141.065539386,141.065539386
 12/20  19:00:00,49.2708956697,7.38339678385,0.0,1.12580626763,22.9214369646,9.5742556536,144.577527824,144.577527824
 12/20  20:00:00,49.3385429519,7.38339678385,0.0,1.19345354981,22.9214369646,9.5742556536,154.229267253,154.229267253
 12/20  21:00:00,44.3829357859,7.38339678385,0.0,1.25486783465,19.1011974705,8.3774736969,163.778986914,163.778986914
 12/20  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/20  23:00:00,12.6765441296,0.060340097591,0.0,0.04652037158,1.91011974705,2.3935639134,1.5825362313,1.5825362313
 12/20  24:00:00,13.0263586742,0.259897526331,0.0,0.196777487457,1.91011974705,2.3935639134,7.61448130953,7.61448130953
 12/21  01:00:00,13.1752492421,0.343302003872,0.0,0.262263577822,1.91011974705,2.3935639134,10.2647196125,10.2647196125
 12/21  02:00:00,13.207382035,0.35932555568,0.0,0.278372818906,1.91011974705,2.3935639134,10.7084239019,10.7084239019
 12/21  03:00:00,13.3151002524,0.425448055765,0.0,0.319968536231,1.91011974705,2.3935639134,12.8366848713,12.8366848713
 12/21  04:00:00,13.4291235529,0.490166418883,0.0,0.369273473518,1.91011974705,2.3935639134,14.7787403609,14.7787403609
 12/21  05:00:00,13.4692308771,0.515313093124,0.0,0.384234123554,1.91011974705,2.3935639134,15.6669948871,15.6669948871
 12/21  06:00:00,13.4419104842,0.493774763159,0.0,0.378452060573,1.91011974705,2.3935639134,14.8964252626,14.8964252626
 12/21  07:00:00,22.1410680066,7.38339678385,0.0,2.18798756228,1.91011974705,2.3935639134,269.147565136,269.147565136
 12/21  08:00:00,29.7867551813,7.38339678385,0.0,1.70975158242,7.6404789882,4.7871278268,221.303033987,221.303033987
 12/21  09:00:00,37.6125896142,7.38339678385,0.0,1.3728549963,19.1011974705,8.3774736969,193.195961329,193.195961329
 12/21  10:00:00,53.314063565,7.38339678385,0.0,0.777473723913,34.3821554469,10.7710376103,155.821142927,155.821142927
 12/21  11:00:00,52.7905289963,7.38339678385,0.0,0.253939155223,34.3821554469,10.7710376103,138.069802936,138.069802936
 12/21  12:00:00,52.5260569387,7.37286388153,0.0,0.0,34.3821554469,10.7710376103,118.06625221,118.06625221
 12/21  13:00:00,52.5239503583,7.37075730106,0.0,0.0,34.3821554469,10.7710376103,105.922084421,105.922084421
 12/21  14:00:00,52.5239503583,7.37075730106,0.0,0.0,34.3821554469,10.7710376103,96.7469720319,96.7469720319
 12/21  15:00:00,52.612683394,7.37918362292,0.0,0.0803067138455,34.3821554469,10.7710376103,94.4799281673,94.4799281673
 12/21  16:00:00,52.8717112587,7.38339678385,0.0,0.33512141769,34.3821554469,10.7710376103,93.8607896311,93.8607896311
 12/21  17:00:00,57.226458543,7.38339678385,0.0,0.556868701908,34.3821554469,10.7710376103,101.657512658,101.657512658
 12/21  18:00:00,61.5476927442,7.38339678385,0.0,0.745102903178,34.3821554469,10.7710376103,113.69308698,113.69308698
 12/21  19:00:00,48.9784013567,7.38339678385,0.0,0.83331195466,22.9214369646,9.5742556536,121.584090781,121.584090781
 12/21  20:00:00,49.011762368,7.38339678385,0.0,0.866672965999,22.9214369646,9.5742556536,123.382936802,123.382936802
 12/21  21:00:00,43.9985979285,7.38339678385,0.0,0.870529977206,19.1011974705,8.3774736969,123.121036503,123.121036503
 12/21  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/21  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/21  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/22  01:00:00,12.6470410754,0.0445708702798,0.0,0.0327865446386,1.91011974705,2.3935639134,1.03666550206,1.03666550206
 12/22  02:00:00,12.9118309,0.21193313966,0.0,0.13021409985,1.91011974705,2.3935639134,6.18389920517,6.18389920517
 12/22  03:00:00,13.0321141135,0.277625795304,0.0,0.184804657781,1.91011974705,2.3935639134,8.19581647249,8.19581647249
 12/22  04:00:00,13.1649354957,0.352223896418,0.0,0.243027938829,1.91011974705,2.3935639134,10.5286349687,10.5286349687
 12/22  05:00:00,13.3141820393,0.439542713729,0.0,0.304955665083,1.91011974705,2.3935639134,13.2155129615,13.2155129615
 12/22  06:00:00,13.4487397041,0.520608338338,0.0,0.358447705361,1.91011974705,2.3935639134,15.7848330226,15.7848330226
 12/22  07:00:00,22.2782078911,7.38339678385,0.0,2.32512744684,1.91011974705,2.3935639134,297.115391526,297.115391526
 12/22  08:00:00,29.9892469346,7.38339678385,0.0,1.91224333573,7.6404789882,4.7871278268,254.426421716,254.426421716
 12/22  09:00:00,37.7744033509,7.38339678385,0.0,1.53466873297,19.1011974705,8.3774736969,231.54062598,231.54062598
 12/22  10:00:00,53.4264351565,7.38339678385,0.0,0.88984531549,34.3821554469,10.7710376103,199.772719271,199.772719271
 12/22  11:00:00,52.9059055189,7.38339678385,0.0,0.369315677829,34.3821554469,10.7710376103,181.450361633,181.450361633
 12/22  12:00:00,52.5601801284,7.37707704246,0.0,0.0299100287213,34.3821554469,10.7710376103,162.233817894,162.233817894
 12/22  13:00:00,52.535526325,7.37707704246,0.0,0.00525622531538,34.3821554469,10.7710376103,153.676146624,153.676146624
 12/22  14:00:00,52.6224640257,7.38339678385,0.0,0.0858741846937,34.3821554469,10.7710376103,147.818847832,147.818847832
 12/22  15:00:00,52.7946873884,7.38339678385,0.0,0.258097547367,34.3821554469,10.7710376103,145.063837587,145.063837587
 12/22  16:00:00,53.0410363459,7.38339678385,0.0,0.504446504825,34.3821554469,10.7710376103,146.055835247,146.055835247
 12/22  17:00:00,57.5245441688,7.38339678385,0.0,0.854954327751,34.3821554469,10.7710376103,157.000267401,157.000267401
 12/22  18:00:00,61.9203346952,7.38339678385,0.0,1.11774485413,34.3821554469,10.7710376103,172.392731502,172.392731502
 12/22  19:00:00,49.3668205988,7.38339678385,0.0,1.22173119676,22.9214369646,9.5742556536,180.700539502,180.700539502
 12/22  20:00:00,49.4545548455,7.38339678385,0.0,1.3094654435,22.9214369646,9.5742556536,189.584530639,189.584530639
 12/22  21:00:00,44.5115183788,7.38339678385,0.0,1.38345042759,19.1011974705,8.3774736969,199.250078737,199.250078737
 12/22  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/22  23:00:00,12.6914212185,0.0967432744331,0.0,0.0249942835787,1.91011974705,2.3935639134,2.80586611689,2.80586611689
 12/22  24:00:00,13.0659516156,0.334512198243,0.0,0.161755756877,1.91011974705,2.3935639134,9.94565512201,9.94565512201
 12/23  01:00:00,12.5846293441,0.371280505204,0.0,0.242056156821,1.91011974705,1.79517293505,11.130193754,11.130193754
 12/23  02:00:00,12.7583427769,0.499863603624,0.0,0.287186491146,1.91011974705,1.79517293505,15.0838545077,15.0838545077
 12/23  03:00:00,12.7656375794,0.473395553161,0.0,0.320949344186,1.91011974705,1.79517293505,14.3309477795,14.3309477795
 12/23  04:00:00,13.0477447391,0.724759222259,0.0,0.351692834747,1.91011974705,1.79517293505,22.2941786385,22.2941786385
 12/23  05:00:00,13.1068067248,0.758613077983,0.0,0.376900964752,1.91011974705,1.79517293505,23.5467267901,23.5467267901
 12/23  06:00:00,13.2747517029,0.90229157609,0.0,0.401167444693,1.91011974705,1.79517293505,27.9793603109,27.9793603109
 12/23  07:00:00,21.7070477807,7.38339678385,0.0,2.35235831471,1.91011974705,1.79517293505,300.610804378,300.610804378
 12/23  08:00:00,24.9736450932,7.38339678385,0.0,1.91366294512,3.8202394941,3.5903458701,258.506144026,258.506144026
 12/23  09:00:00,27.9264277741,7.38339678385,0.0,1.72073605779,11.4607184823,5.9839097835,242.441322726,242.441322726
 12/23  10:00:00,41.3406171123,7.38339678385,0.0,1.46152771026,22.9214369646,9.5742556536,219.625254613,219.625254613
 12/23  11:00:00,53.8326329231,7.38339678385,0.0,1.29604308204,34.3821554469,10.7710376103,204.079946822,204.079946822
 12/23  12:00:00,53.6536781313,7.38339678385,0.0,1.11708829026,34.3821554469,10.7710376103,191.481199936,191.481199936
 12/23  13:00:00,53.4962092782,7.38339678385,0.0,0.959619437195,34.3821554469,10.7710376103,185.432462189,185.432462189
 12/23  14:00:00,53.1397167106,7.38339678385,0.0,0.603126869524,34.3821554469,10.7710376103,177.760741376,177.760741376
 12/23  15:00:00,53.2508706958,7.38339678385,0.0,0.71428085475,34.3821554469,10.7710376103,175.707336977,175.707336977
 12/23  16:00:00,53.3795393983,7.38339678385,0.0,0.84294955722,34.3821554469,10.7710376103,174.552862096,174.552862096
 12/23  17:00:00,57.7657012602,7.38339678385,0.0,1.09611141911,34.3821554469,10.7710376103,178.156499327,178.156499327
 12/23  18:00:00,62.1321553917,7.38339678385,0.0,1.32956555069,34.3821554469,10.7710376103,189.983115356,189.983115356
 12/23  19:00:00,44.660508147,7.38339678385,0.0,1.53244019574,19.1011974705,8.3774736969,217.23600968,217.23600968
 12/23  20:00:00,34.7258344704,7.38339678385,0.0,1.63180942079,11.4607184823,5.9839097835,230.283549602,230.283549602
 12/23  21:00:00,34.7403006099,7.38339678385,0.0,1.6462755603,11.4607184823,5.9839097835,230.390047272,230.390047272
 12/23  22:00:00,24.7512048239,7.38339678385,0.0,1.69122267581,3.8202394941,3.5903458701,239.431768442,239.431768442
 12/23  23:00:00,12.0456533785,0.0659472022892,0.0,0.00841349412923,1.91011974705,1.79517293505,1.88031304418,1.88031304418
 12/23  24:00:00,12.5397774432,0.378665618978,0.0,0.189819142132,1.91011974705,1.79517293505,11.3190468056,11.3190468056
 12/24  01:00:00,12.6851460776,0.424547927392,0.0,0.289305468111,1.91011974705,1.79517293505,12.7158954342,12.7158954342
 12/24  02:00:00,12.8438647402,0.539156823559,0.0,0.333415234584,1.91011974705,1.79517293505,16.3477448642,16.3477448642
 12/24  03:00:00,12.8358648496,0.506300249588,0.0,0.358271917871,1.91011974705,1.79517293505,15.2779393863,15.2779393863
 12/24  04:00:00,13.0275533511,0.690917771976,0.0,0.365342897039,1.91011974705,1.79517293505,21.2816109076,21.2816109076
 12/24  05:00:00,13.2243096294,0.843692582786,0.0,0.409324364489,1.91011974705,1.79517293505,26.1752301938,26.1752301938
 12/24  06:00:00,13.5204471884,1.08085999401,0.0,0.468294512263,1.91011974705,1.79517293505,33.819144701,33.819144701
 12/24  07:00:00,13.6896377513,1.19671150315,0.0,0.52163356601,1.91011974705,1.79517293505,37.4314778901,37.4314778901
 12/24  08:00:00,13.9409158675,1.39946953943,0.0,0.570153645926,1.91011974705,1.79517293505,43.9863313863,43.9863313863
 12/24  09:00:00,18.7127514169,7.38339678385,0.0,2.54110260217,3.8202394941,3.5903458701,323.642165463,323.642165463
 12/24  10:00:00,16.5856056707,7.38339678385,0.0,1.79162352264,3.8202394941,3.5903458701,268.314538236,268.314538236
 12/24  11:00:00,31.3104239076,7.38339678385,0.0,1.46537740717,15.2809579764,7.1806917402,239.412471945,239.412471945
 12/24  12:00:00,31.1163161873,7.38339678385,0.0,1.27126968685,15.2809579764,7.1806917402,221.058291685,221.058291685
 12/24  13:00:00,40.9710027907,7.38339678385,0.0,1.09191338861,22.9214369646,9.5742556536,196.482817515,196.482817515
 12/24  14:00:00,40.6472926837,7.38339678385,0.0,0.768203281648,22.9214369646,9.5742556536,186.240296783,186.240296783
 12/24  15:00:00,40.8161536561,7.38339678385,0.0,0.93706425408,22.9214369646,9.5742556536,182.765448075,182.765448075
 12/24  16:00:00,40.8785372891,7.38339678385,0.0,0.999447887099,22.9214369646,9.5742556536,178.533975954,178.533975954
 12/24  17:00:00,45.1223172812,7.38339678385,0.0,1.11022787913,22.9214369646,9.5742556536,175.919677119,175.919677119
 12/24  18:00:00,38.8039328958,7.38339678385,0.0,0.692886395314,15.2809579764,7.1806917402,212.481784869,212.481784869
 12/24  19:00:00,28.8526025151,7.38339678385,0.0,0.775598916211,7.6404789882,4.7871278268,222.843346107,222.843346107
 12/24  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/24  21:00:00,12.2085026916,0.167650234238,0.0,0.0695597752874,1.91011974705,1.79517293505,4.87064419609,4.87064419609
 12/24  22:00:00,12.5319851347,0.345400490421,0.0,0.215291962223,1.91011974705,1.79517293505,10.2578895661,10.2578895661
 12/24  23:00:00,12.7296811865,0.460192466274,0.0,0.298196038146,1.91011974705,1.79517293505,13.911114807,13.911114807
 12/24  24:00:00,12.8606476532,0.53116384198,0.0,0.358191129156,1.91011974705,1.79517293505,16.0292857416,16.0292857416
 12/25  01:00:00,13.2207476954,0.837017205565,0.0,0.412437807779,1.91011974705,1.79517293505,25.9882636712,25.9882636712
 12/25  02:00:00,13.5894056165,1.1350516618,0.0,0.483061272633,1.91011974705,1.79517293505,35.4606384854,35.4606384854
 12/25  03:00:00,13.7878046246,1.26225839366,0.0,0.554253548845,1.91011974705,1.79517293505,39.5679267138,39.5679267138
 12/25  04:00:00,14.0883283842,1.52496880248,0.0,0.592066899584,1.91011974705,1.79517293505,47.9091365564,47.9091365564
 12/25  05:00:00,14.0314088675,1.44050799896,0.0,0.619608186469,1.91011974705,1.79517293505,45.2945399836,45.2945399836
 12/25  06:00:00,14.4142260328,1.77571271147,0.0,0.667220639214,1.91011974705,1.79517293505,55.9533464107,55.9533464107
 12/25  07:00:00,14.3039704608,1.64761938959,0.0,0.685058389145,1.91011974705,1.79517293505,51.949392167,51.949392167
 12/25  08:00:00,14.5928402204,1.92059696492,0.0,0.700950573378,1.91011974705,1.79517293505,60.6117871996,60.6117871996
 12/25  09:00:00,18.9932348341,7.38339678385,0.0,2.82158601935,3.8202394941,3.5903458701,356.170561021,356.170561021
 12/25  10:00:00,16.981741179,7.38339678385,0.0,2.18775903095,3.8202394941,3.5903458701,306.633635399,306.633635399
 12/25  11:00:00,31.5813349294,7.38339678385,0.0,1.73628842897,15.2809579764,7.1806917402,277.972955164,277.972955164
 12/25  12:00:00,31.328674744,7.38339678385,0.0,1.48362824356,15.2809579764,7.1806917402,262.116866561,262.116866561
 12/25  13:00:00,40.9415673624,7.38339678385,0.0,1.06247796037,22.9214369646,9.5742556536,231.025802021,231.025802021
 12/25  14:00:00,40.9415300411,7.38339678385,0.0,1.06244063904,22.9214369646,9.5742556536,214.614145126,214.614145126
 12/25  15:00:00,40.9589786017,7.38339678385,0.0,1.07988919969,22.9214369646,9.5742556536,205.33197922,205.33197922
 12/25  16:00:00,41.0825962911,7.38339678385,0.0,1.20350688902,22.9214369646,9.5742556536,202.554529981,202.554529981
 12/25  17:00:00,45.381720402,7.38339678385,0.0,1.36963099993,22.9214369646,9.5742556536,205.058662936,205.058662936
 12/25  18:00:00,38.9499341403,7.38339678385,0.0,0.838887639887,15.2809579764,7.1806917402,249.947993343,249.947993343
 12/25  19:00:00,28.9921342058,7.38339678385,0.0,0.915130606908,7.6404789882,4.7871278268,260.486855651,260.486855651
 12/25  20:00:00,12.070748002,0.0830911248967,0.0,0.0163641949989,1.91011974705,1.79517293505,2.39863142669,2.39863142669
 12/25  21:00:00,12.6391373144,0.431266987808,0.0,0.236577644465,1.91011974705,1.79517293505,12.9895072491,12.9895072491
 12/25  22:00:00,12.8595597242,0.537031127872,0.0,0.351235914249,1.91011974705,1.79517293505,16.1900716014,16.1900716014
 12/25  23:00:00,12.9327127336,0.580286770444,0.0,0.381133281063,1.91011974705,1.79517293505,17.6736738259,17.6736738259
 12/25  24:00:00,13.2084046243,0.841719727181,0.0,0.395392215057,1.91011974705,1.79517293505,26.0969534052,26.0969534052
 12/26  01:00:00,13.8651288208,0.884974625552,0.0,0.410470534802,1.91011974705,2.3935639134,27.5617160953,27.5617160953
 12/26  02:00:00,13.8235690802,0.838571731759,0.0,0.415313687943,1.91011974705,2.3935639134,25.9598676306,25.9598676306
 12/26  03:00:00,13.9293664473,0.940399151036,0.0,0.419283635787,1.91011974705,2.3935639134,29.422713631,29.422713631
 12/26  04:00:00,13.8814095332,0.882504729527,0.0,0.429221143237,1.91011974705,2.3935639134,27.3814024829,27.3814024829
 12/26  05:00:00,14.0504710633,1.03827227201,0.0,0.442515130848,1.91011974705,2.3935639134,32.5734189199,32.5734189199
 12/26  06:00:00,14.1143773591,1.05039710082,0.0,0.494296597879,1.91011974705,2.3935639134,32.7236244608,32.7236244608
 12/26  07:00:00,22.4528054496,7.38339678385,0.0,2.49972500531,1.91011974705,2.3935639134,312.381021778,312.381021778
 12/26  08:00:00,30.0696151604,7.38339678385,0.0,1.99261156152,7.6404789882,4.7871278268,264.004315742,264.004315742
 12/26  09:00:00,38.0365245708,7.38339678385,0.0,1.79678995293,19.1011974705,8.3774736969,248.060617321,248.060617321
 12/26  10:00:00,53.9816378502,7.38339678385,0.0,1.44504800919,34.3821554469,10.7710376103,227.764077871,227.764077871
 12/26  11:00:00,53.9195614526,7.38339678385,0.0,1.38297161159,34.3821554469,10.7710376103,214.088259656,214.088259656
 12/26  12:00:00,53.8566155648,7.38339678385,0.0,1.3200257237,34.3821554469,10.7710376103,194.415708594,194.415708594
 12/26  13:00:00,53.7413409554,7.38339678385,0.0,1.20475111431,34.3821554469,10.7710376103,182.891846317,182.891846317
 12/26  14:00:00,53.6932658464,7.38339678385,0.0,1.15667600536,34.3821554469,10.7710376103,175.922713051,175.922713051
 12/26  15:00:00,53.6954751204,7.38339678385,0.0,1.15888527935,34.3821554469,10.7710376103,170.40017135,170.40017135
 12/26  16:00:00,53.6821497735,7.38339678385,0.0,1.14555993247,34.3821554469,10.7710376103,163.368873918,163.368873918
 12/26  17:00:00,57.8721413841,7.38339678385,0.0,1.20255154306,34.3821554469,10.7710376103,164.091889975,164.091889975
 12/26  18:00:00,62.0768308516,7.38339678385,0.0,1.27424101053,34.3821554469,10.7710376103,168.42337613,168.42337613
 12/26  19:00:00,49.439453745,7.38339678385,0.0,1.29436434293,22.9214369646,9.5742556536,171.342572868,171.342572868
 12/26  20:00:00,49.4662917419,7.38339678385,0.0,1.32120233981,22.9214369646,9.5742556536,175.311524187,175.311524187
 12/26  21:00:00,44.4623277221,7.38339678385,0.0,1.33425977085,19.1011974705,8.3774736969,177.769503201,177.769503201
 12/26  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/26  23:00:00,12.7226475979,0.0950658571868,0.0,0.0578980802419,1.91011974705,2.3935639134,2.6395051095,2.6395051095
 12/26  24:00:00,13.0560176725,0.286292484694,0.0,0.200041527401,1.91011974705,2.3935639134,8.46223429053,8.46223429053
 12/27  01:00:00,13.2301660155,0.390603928909,0.0,0.269878426107,1.91011974705,2.3935639134,11.7045011927,11.7045011927
 12/27  02:00:00,13.2946658304,0.413960696124,0.0,0.311021473853,1.91011974705,2.3935639134,12.4325495873,12.4325495873
 12/27  03:00:00,13.4034631269,0.494300512099,0.0,0.339478954354,1.91011974705,2.3935639134,14.9463317277,14.9463317277
 12/27  04:00:00,13.4209713263,0.486071548324,0.0,0.365216117484,1.91011974705,2.3935639134,14.6910913074,14.6910913074
 12/27  05:00:00,13.5169799366,0.559136867251,0.0,0.388159408875,1.91011974705,2.3935639134,16.9834301824,16.9834301824
 12/27  06:00:00,13.7520362887,0.774932171513,0.0,0.407420456762,1.91011974705,2.3935639134,24.080773303,24.080773303
 12/27  07:00:00,22.258724061,7.38339678385,0.0,2.30564361675,1.91011974705,2.3935639134,287.324806058,287.324806058
 12/27  08:00:00,29.9231083074,7.38339678385,0.0,1.84610470858,7.6404789882,4.7871278268,242.95172095,242.95172095
 12/27  09:00:00,37.8770669617,7.38339678385,0.0,1.63733234376,19.1011974705,8.3774736969,224.850793584,224.850793584
 12/27  10:00:00,53.7919252443,7.38339678385,0.0,1.25533540323,34.3821554469,10.7710376103,197.419989769,197.419989769
 12/27  11:00:00,53.5337302165,7.38339678385,0.0,0.997140375491,34.3821554469,10.7710376103,184.444239886,184.444239886
 12/27  12:00:00,53.5327681514,7.38339678385,0.0,0.99617831034,34.3821554469,10.7710376103,170.549165657,170.549165657
 12/27  13:00:00,53.5035512438,7.38339678385,0.0,0.966961402757,34.3821554469,10.7710376103,163.491318867,163.491318867
 12/27  14:00:00,53.2523456346,7.38339678385,0.0,0.715755793554,34.3821554469,10.7710376103,154.708603741,154.708603741
 12/27  15:00:00,53.2257856815,7.38339678385,0.0,0.689195840462,34.3821554469,10.7710376103,149.740533113,149.740533113
 12/27  16:00:00,53.4536527273,7.38339678385,0.0,0.917062886266,34.3821554469,10.7710376103,147.566890075,147.566890075
 12/27  17:00:00,57.7630724272,7.38339678385,0.0,1.09348258612,34.3821554469,10.7710376103,152.255347143,152.255347143
 12/27  18:00:00,62.025101999,7.38339678385,0.0,1.22251215793,34.3821554469,10.7710376103,162.61421761,162.61421761
 12/27  19:00:00,49.5021339699,7.38339678385,0.0,1.35704456787,22.9214369646,9.5742556536,180.174533892,180.174533892
 12/27  20:00:00,49.61155205,7.38339678385,0.0,1.46646264799,22.9214369646,9.5742556536,194.380759946,194.380759946
 12/27  21:00:00,44.6348334382,7.38339678385,0.0,1.50676548699,19.1011974705,8.3774736969,200.093525665,200.093525665
 12/27  22:00:00,20.7275341879,0.0272463884586,0.0,0.00668098441206,7.6404789882,4.7871278268,0.766728237673,0.766728237673
 12/27  23:00:00,13.1048878143,0.323246307704,0.0,0.211957846123,1.91011974705,2.3935639134,9.59549088666,9.59549088666
 12/27  24:00:00,13.5153125561,0.556726724928,0.0,0.388902170703,1.91011974705,2.3935639134,16.8297292562,16.8297292562
 12/28  01:00:00,13.9190874695,0.85493231134,0.0,0.494471497678,1.91011974705,2.3935639134,26.4307301965,26.4307301965
 12/28  02:00:00,14.3071215508,1.17181799194,0.0,0.565619898411,1.91011974705,2.3935639134,36.5569051595,36.5569051595
 12/28  03:00:00,14.6005447085,1.40509258401,0.0,0.625768464086,1.91011974705,2.3935639134,44.0572127748,44.0572127748
 12/28  04:00:00,14.8407749822,1.58938186838,0.0,0.681709453398,1.91011974705,2.3935639134,49.9082770762,49.9082770762
 12/28  05:00:00,15.0577623068,1.7570266405,0.0,0.731052005886,1.91011974705,2.3935639134,55.3613626794,55.3613626794
 12/28  06:00:00,15.2156956922,1.87626583309,0.0,0.769746198704,1.91011974705,2.3935639134,59.1457581127,59.1457581127
 12/28  07:00:00,22.9826802198,7.38339678385,0.0,3.0295997755,1.91011974705,2.3935639134,384.020325798,384.020325798
 12/28  08:00:00,30.7330041995,7.38339678385,0.0,2.65600060068,7.6404789882,4.7871278268,344.746404499,344.746404499
 12/28  09:00:00,38.5661102054,7.38339678385,0.0,2.32637558752,19.1011974705,8.3774736969,317.714752932,317.714752932
 12/28  10:00:00,54.4675274631,7.38339678385,0.0,1.93093762208,34.3821554469,10.7710376103,286.098133217,286.098133217
 12/28  11:00:00,54.2767263696,7.38339678385,0.0,1.74013652852,34.3821554469,10.7710376103,271.440637758,271.440637758
 12/28  12:00:00,54.1312754454,7.38339678385,0.0,1.59468560431,34.3821554469,10.7710376103,254.416893891,254.416893891
 12/28  13:00:00,53.7891479956,7.38339678385,0.0,1.25255815455,34.3821554469,10.7710376103,241.549402561,241.549402561
 12/28  14:00:00,53.7799617483,7.38339678385,0.0,1.24337190722,34.3821554469,10.7710376103,235.834565487,235.834565487
 12/28  15:00:00,53.9409263015,7.38339678385,0.0,1.40433646045,34.3821554469,10.7710376103,231.922070476,231.922070476
 12/28  16:00:00,53.9641829627,7.38339678385,0.0,1.4275931217,34.3821554469,10.7710376103,225.181800002,225.181800002
 12/28  17:00:00,58.2359573077,7.38339678385,0.0,1.56636746669,34.3821554469,10.7710376103,227.051528399,227.051528399
 12/28  18:00:00,62.5279878003,7.38339678385,0.0,1.72539795922,34.3821554469,10.7710376103,232.8628416,232.8628416
 12/28  19:00:00,49.9341623728,7.38339678385,0.0,1.78907297075,22.9214369646,9.5742556536,238.96684033,238.96684033
 12/28  20:00:00,49.9829773919,7.38339678385,0.0,1.83788798988,22.9214369646,9.5742556536,245.034142706,245.034142706
 12/28  21:00:00,44.981166452,7.38339678385,0.0,1.85309850079,19.1011974705,8.3774736969,248.038347984,248.038347984
 12/28  22:00:00,20.8909921592,0.144214705419,0.0,0.0531706387402,7.6404789882,4.7871278268,4.25737374764,4.25737374764
 12/28  23:00:00,13.4831344906,0.580005328522,0.0,0.333445501608,1.91011974705,2.3935639134,17.5639780033,17.5639780033
 12/28  24:00:00,13.9402671047,0.904425918139,0.0,0.46615752609,1.91011974705,2.3935639134,28.0140393647,28.0140393647
 12/29  01:00:00,14.3353452735,1.23380531474,0.0,0.531856298298,1.91011974705,2.3935639134,38.5432984907,38.5432984907
 12/29  02:00:00,14.5028813848,1.35539701679,0.0,0.577800707552,1.91011974705,2.3935639134,42.4684417953,42.4684417953
 12/29  03:00:00,14.6724850694,1.49426600128,0.0,0.60853540768,1.91011974705,2.3935639134,46.9075052964,46.9075052964
 12/29  04:00:00,14.7380999001,1.53573948656,0.0,0.632676753091,1.91011974705,2.3935639134,48.2692717073,48.2692717073
 12/29  05:00:00,14.8675753149,1.64267830153,0.0,0.655213352941,1.91011974705,2.3935639134,51.6889841112,51.6889841112
 12/29  06:00:00,14.914265527,1.67038193087,0.0,0.674199935722,1.91011974705,2.3935639134,52.5974391381,52.5974391381
 12/29  07:00:00,22.7621630625,7.38339678385,0.0,2.80908261818,1.91011974705,2.3935639134,348.763268483,348.763268483
 12/29  08:00:00,30.3959973972,7.38339678385,0.0,2.31899379837,7.6404789882,4.7871278268,304.391873719,304.391873719
 12/29  09:00:00,38.3309767059,7.38339678385,0.0,2.09124208794,19.1011974705,8.3774736969,283.409334121,283.409334121
 12/29  10:00:00,54.2412013496,7.38339678385,0.0,1.70461150856,34.3821554469,10.7710376103,258.28720897,258.28720897
 12/29  11:00:00,53.7022996778,7.38339678385,0.0,1.1657098368,34.3821554469,10.7710376103,245.037840343,245.037840343
 12/29  12:00:00,53.1882638579,7.38339678385,0.0,0.651674016877,34.3821554469,10.7710376103,229.296165155,229.296165155
 12/29  13:00:00,52.9767698738,7.38339678385,0.0,0.440180032773,34.3821554469,10.7710376103,221.981002779,221.981002779
 12/29  14:00:00,52.8861150043,7.38339678385,0.0,0.349525163248,34.3821554469,10.7710376103,216.084999362,216.084999362
 12/29  15:00:00,52.9246152861,7.38339678385,0.0,0.388025445082,34.3821554469,10.7710376103,212.026635154,212.026635154
 12/29  16:00:00,53.1463960889,7.38339678385,0.0,0.609806247834,34.3821554469,10.7710376103,208.313972667,208.313972667
 12/29  17:00:00,57.8414631765,7.38339678385,0.0,1.17187333542,34.3821554469,10.7710376103,220.851131552,220.851131552
 12/29  18:00:00,62.3878748083,7.38339678385,0.0,1.58528496727,34.3821554469,10.7710376103,237.703939793,237.703939793
 12/29  19:00:00,49.9069651419,7.38339678385,0.0,1.76187573984,22.9214369646,9.5742556536,250.039697122,250.039697122
 12/29  20:00:00,49.9979820041,7.38339678385,0.0,1.85289260209,22.9214369646,9.5742556536,258.561387853,258.561387853
 12/29  21:00:00,45.0196472543,7.38339678385,0.0,1.89157930306,19.1011974705,8.3774736969,262.468416926,262.468416926
 12/29  22:00:00,20.9906387285,0.229913433668,0.0,0.0671184798435,7.6404789882,4.7871278268,6.93532727545,6.93532727545
 12/29  23:00:00,13.7654909559,0.81020324265,0.0,0.385604052824,1.91011974705,2.3935639134,24.9742939967,24.9742939967
 12/29  24:00:00,14.4762839322,1.37259047953,0.0,0.534009792193,1.91011974705,2.3935639134,42.8626256543,42.8626256543
 12/30  01:00:00,14.2025197814,1.61451231937,0.0,0.616714779916,1.91011974705,1.79517293505,50.854217816,50.854217816
 12/30  02:00:00,14.5342079376,1.8821227737,0.0,0.680792481829,1.91011974705,1.79517293505,59.184201959,59.184201959
 12/30  03:00:00,14.6105264174,1.92026133833,0.0,0.718972396962,1.91011974705,1.79517293505,60.7791579394,60.7791579394
 12/30  04:00:00,14.8492285362,2.11993122472,0.0,0.758004629342,1.91011974705,1.79517293505,66.8168823102,66.8168823102
 12/30  05:00:00,14.8684543258,2.11115344801,0.0,0.78600819567,1.91011974705,1.79517293505,66.979354682,66.979354682
 12/30  06:00:00,14.9693650383,2.21081419794,0.0,0.787258158312,1.91011974705,1.79517293505,69.7368621267,69.7368621267
 12/30  07:00:00,22.3120602008,7.38339678385,0.0,2.95737073483,1.91011974705,1.79517293505,376.595400497,376.595400497
 12/30  08:00:00,25.5307821703,7.38339678385,0.0,2.47080002229,3.8202394941,3.5903458701,332.091341139,332.091341139
 12/30  09:00:00,28.4320126492,7.38339678385,0.0,2.22632093292,11.4607184823,5.9839097835,303.742083615,303.742083615
 12/30  10:00:00,41.8270197348,7.38339678385,0.0,1.94793033277,22.9214369646,9.5742556536,273.649785645,273.649785645
 12/30  11:00:00,54.2997234714,7.38339678385,0.0,1.7631336303,34.3821554469,10.7710376103,253.211909404,253.211909404
 12/30  12:00:00,54.1581450713,7.38339678385,0.0,1.6215552302,34.3821554469,10.7710376103,234.808256191,234.808256191
 12/30  13:00:00,54.0243056166,7.38339678385,0.0,1.48771577558,34.3821554469,10.7710376103,220.200380961,220.200380961
 12/30  14:00:00,53.9580126212,7.38339678385,0.0,1.42142278011,34.3821554469,10.7710376103,209.440933708,209.440933708
 12/30  15:00:00,53.9396449659,7.38339678385,0.0,1.40305512488,34.3821554469,10.7710376103,202.16678513,202.16678513
 12/30  16:00:00,53.9518587665,7.38339678385,0.0,1.41526892544,34.3821554469,10.7710376103,197.868407287,197.868407287
 12/30  17:00:00,58.1360671716,7.38339678385,0.0,1.46647733055,34.3821554469,10.7710376103,196.145829997,196.145829997
 12/30  18:00:00,62.340363887,7.38339678385,0.0,1.53777404592,34.3821554469,10.7710376103,200.286553489,200.286553489
 12/30  19:00:00,44.7621341327,7.38339678385,0.0,1.63406618144,19.1011974705,8.3774736969,217.978952502,217.978952502
 12/30  20:00:00,34.7777954698,7.38339678385,0.0,1.6837704201,11.4607184823,5.9839097835,225.765038773,225.765038773
 12/30  21:00:00,34.8182646281,7.38339678385,0.0,1.72423957845,11.4607184823,5.9839097835,230.251251899,230.251251899
 12/30  22:00:00,24.8350755864,7.38339678385,0.0,1.77509343839,3.8202394941,3.5903458701,240.418097125,240.418097125
 12/30  23:00:00,12.1627343643,0.138688164091,0.0,0.0527535180813,1.91011974705,1.79517293505,4.07842216273,4.07842216273
 12/30  24:00:00,12.7868467386,0.504131336427,0.0,0.311422720028,1.91011974705,1.79517293505,15.2032554039,15.2032554039
 12/31  01:00:00,12.9830442921,0.583200583581,0.0,0.428551026373,1.91011974705,1.79517293505,17.6830762426,17.6830762426
 12/31  02:00:00,13.4557137166,0.978068156074,0.0,0.506352878394,1.91011974705,1.79517293505,30.3238636728,30.3238636728
 12/31  03:00:00,13.7605348227,1.21555315735,0.0,0.573688983199,1.91011974705,1.79517293505,38.0661460115,38.0661460115
 12/31  04:00:00,13.9697353068,1.36642137325,0.0,0.632021251468,1.91011974705,1.79517293505,42.7181314805,42.7181314805
 12/31  05:00:00,14.2412373222,1.5889355354,0.0,0.681009104703,1.91011974705,1.79517293505,50.0178732032,50.0178732032
 12/31  06:00:00,14.2746030305,1.58515269575,0.0,0.718157652679,1.91011974705,1.79517293505,49.7261396552,49.7261396552
 12/31  07:00:00,14.5941290924,1.85593404518,0.0,0.766902365171,1.91011974705,1.79517293505,58.6122532967,58.6122532967
 12/31  08:00:00,14.5978549506,1.82230478882,0.0,0.804257479635,1.91011974705,1.79517293505,57.3293755643,57.3293755643
 12/31  09:00:00,19.0082370389,7.38339678385,0.0,2.83658822423,3.8202394941,3.5903458701,370.498116337,370.498116337
 12/31  10:00:00,16.7140832485,7.38339678385,0.0,1.92010110046,3.8202394941,3.5903458701,325.011243503,325.011243503
 12/31  11:00:00,31.1149625638,7.38339678385,0.0,1.26991606338,15.2809579764,7.1806917402,293.226967673,293.226967673
 12/31  12:00:00,30.6992158211,7.38339678385,0.0,0.854169320648,15.2809579764,7.1806917402,278.02623467,278.02623467
 12/31  13:00:00,40.514988741,7.38339678385,0.0,0.635899338942,22.9214369646,9.5742556536,259.060916107,259.060916107
 12/31  14:00:00,40.4381336861,7.38339678385,0.0,0.559044284081,22.9214369646,9.5742556536,251.622214263,251.622214263
 12/31  15:00:00,40.4883104385,7.38339678385,0.0,0.609221036486,22.9214369646,9.5742556536,247.161077913,247.161077913
 12/31  16:00:00,40.722189143,7.38339678385,0.0,0.843099740943,22.9214369646,9.5742556536,245.860787115,245.860787115
 12/31  17:00:00,43.9948698051,7.38339678385,0.0,1.36044706967,22.9214369646,9.5742556536,253.819367122,253.819367122
 12/31  18:00:00,38.9847547162,7.38339678385,0.0,0.873708215746,15.2809579764,7.1806917402,314.242574644,314.242574644
 12/31  19:00:00,29.1332117399,7.38339678385,0.0,1.05620814101,7.6404789882,4.7871278268,332.985971111,332.985971111
 12/31  20:00:00,12.3732911217,0.290796198689,0.0,0.111202240953,1.91011974705,1.79517293505,8.7401371047,8.7401371047
 12/31  21:00:00,13.6378281788,1.21904837496,0.0,0.447487121719,1.91011974705,1.79517293505,37.9480855953,37.9480855953
 12/31  22:00:00,14.1199883198,1.56818667031,0.0,0.580508967438,1.91011974705,1.79517293505,49.3555834589,49.3555834589
 12/31  23:00:00,14.4356107255,1.82858193276,0.0,0.635736110648,1.91011974705,1.79517293505,57.5463728905,57.5463728905
 12/31  24:00:00,14.5012545659,1.86807622916,0.0,0.661885654602,1.91011974705,1.79517293505,59.075924989,59.075924989
 01/01  01:00:00,14.4870990488,1.86682625381,0.0,0.648980112933,1.91011974705,1.79517293505,58.8301905699,58.8301905699
 01/01  02:00:00,14.4251886589,1.80483999407,0.0,0.649055982717,1.91011974705,1.79517293505,57.0729405924,57.0729405924
 01/01  03:00:00,14.6896731508,2.00573533552,0.0,0.712645133132,1.91011974705,1.79517293505,63.2446534933,63.2446534933
 01/01  04:00:00,14.9810142966,2.21325871451,0.0,0.796462899976,1.91011974705,1.79517293505,70.2236530852,70.2236530852
 01/01  05:00:00,15.271540293,2.42651520622,0.0,0.873732404712,1.91011974705,1.79517293505,76.7937540875,76.7937540875
 01/01  06:00:00,15.5123027951,2.60899128885,0.0,0.932018824189,1.91011974705,1.79517293505,83.0217511107,83.0217511107
 01/01  07:00:00,15.6398703001,2.69972408639,0.0,0.968853531599,1.91011974705,1.79517293505,85.6674136552,85.6674136552
 01/01  08:00:00,15.7943679874,2.81704113933,0.0,1.00603416596,1.91011974705,1.79517293505,89.8051972065,89.8051972065
 01/01  09:00:00,19.226902029,7.38339678385,0.0,3.05525321428,3.8202394941,3.5903458701,409.575256416,409.575256416
 01/01  10:00:00,17.1235351038,7.38339678385,0.0,2.32955295575,3.8202394941,3.5903458701,385.488220674,385.488220674
 01/01  11:00:00,31.5064528972,7.38339678385,0.0,1.66140639675,15.2809579764,7.1806917402,351.490919584,351.490919584
 01/01  12:00:00,31.0748518296,7.38339678385,0.0,1.22980532912,15.2809579764,7.1806917402,328.949048583,328.949048583
 01/01  13:00:00,40.823794158,7.38339678385,0.0,0.944704755944,22.9214369646,9.5742556536,299.574439679,299.574439679
 01/01  14:00:00,40.6949267152,7.38339678385,0.0,0.81583731311,22.9214369646,9.5742556536,282.408690848,282.408690848
 01/01  15:00:00,40.712018946,7.38339678385,0.0,0.832929543968,22.9214369646,9.5742556536,271.535992172,271.535992172
 01/01  16:00:00,40.9569557281,7.38339678385,0.0,1.0778663261,22.9214369646,9.5742556536,269.507811684,269.507811684
 01/01  17:00:00,44.230256615,7.38339678385,0.0,1.59583387966,22.9214369646,9.5742556536,282.995995808,282.995995808
 01/01  18:00:00,39.1038386504,7.38339678385,0.0,0.992792149959,15.2809579764,7.1806917402,352.019470045,352.019470045
 01/01  19:00:00,29.2392481579,7.38339678385,0.0,1.16224455902,7.6404789882,4.7871278268,366.118543122,366.118543122
 01/01  20:00:00,12.7331470418,0.573840851206,0.0,0.18801350845,1.91011974705,1.79517293505,17.7101082381,17.7101082381
 01/01  21:00:00,14.2360602952,1.72255640567,0.0,0.54221120746,1.91011974705,1.79517293505,54.01114109,54.01114109
 01/01  22:00:00,14.4645995881,1.82983360384,0.0,0.663473302135,1.91011974705,1.79517293505,57.8208670581,57.8208670581
 01/01  23:00:00,15.075920153,2.35602058015,0.0,0.748606890763,1.91011974705,1.79517293505,74.4014614065,74.4014614065
 01/01  24:00:00,14.9941750929,2.21096965981,0.0,0.811912750977,1.91011974705,1.79517293505,70.230330294,70.230330294
